Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,11.4,10.0,7.26,0.0
2018,2,1,7,30,75.0,17.0,1.8,11.7,20.0,13.5,0.0
2018,2,1,7,45,139.0,32.5,1.9,12.05,48.0,24.98,14.45
2018,2,1,8,0,203.0,48.0,2.0,12.4,76.0,36.48,26.26
2018,2,1,8,15,247.5,62.5,2.05,12.6,109.0,46.89,36.07
2018,2,1,8,30,292.0,77.0,2.1,12.8,142.0,64.8,45.43
2018,2,1,8,45,340.5,89.0,2.1,13.0,180.5,101.6,67.69
2018,2,1,9,0,389.0,101.0,2.1,13.2,219.0,144.6,100.12
2018,2,1,9,15,435.0,108.5,2.1,13.5,258.0,189.42,137.22
2018,2,1,9,30,481.0,116.0,2.1,13.8,297.0,239.58,180.29
2018,2,1,9,45,513.0,122.5,2.1,14.15,332.5,289.27,223.72
2018,2,1,10,0,545.0,129.0,2.1,14.5,368.0,342.1,269.22
2018,2,1,10,15,549.0,139.0,2.15,14.8,394.5,388.41,309.04
2018,2,1,10,30,553.0,149.0,2.2,15.1,421.0,434.37,347.47
2018,2,1,10,45,586.0,147.0,2.25,15.4,448.0,489.9,392.36
2018,2,1,11,0,619.0,145.0,2.3,15.7,475.0,542.48,434.09
2018,2,1,11,15,656.5,139.0,2.35,15.9,499.0,595.41,475.57
2018,2,1,11,30,694.0,133.0,2.4,16.1,523.0,649.4,517.11
2018,2,1,11,45,754.5,117.0,2.45,16.3,548.0,710.23,563.44
2018,2,1,12,0,815.0,101.0,2.5,16.5,573.0,769.29,605.71
2018,2,1,12,15,812.5,102.0,2.55,16.7,574.0,799.77,626.82
2018,2,1,12,30,810.0,103.0,2.6,16.9,575.0,827.15,645.95
2018,2,1,12,45,797.5,106.0,2.7,17.05,567.0,844.83,658.75
2018,2,1,13,0,785.0,109.0,2.8,17.2,559.0,858.76,669.09
2018,2,1,13,15,795.5,102.0,2.8,17.3,549.0,878.72,683.28
2018,2,1,13,30,806.0,95.0,2.8,17.4,539.0,895.41,695.22
2018,2,1,13,45,796.5,93.0,2.85,17.5,518.0,895.88,696.32
2018,2,1,14,0,787.0,91.0,2.9,17.6,497.0,892.73,695.18
2018,2,1,14,15,791.5,83.5,2.85,17.55,473.5,892.57,695.97
2018,2,1,14,30,796.0,76.0,2.8,17.5,450.0,888.7,694.24
2018,2,1,14,45,801.0,70.0,2.8,17.45,423.0,883.6,692.14
2018,2,1,15,0,806.0,64.0,2.8,17.4,396.0,874.85,687.46
2018,2,1,15,15,777.0,61.0,2.8,17.4,356.0,834.97,660.25
2018,2,1,15,30,748.0,58.0,2.8,17.4,316.0,792.72,630.96
2018,2,1,15,45,717.0,54.0,2.5,16.75,275.0,745.3,596.63
2018,2,1,16,0,686.0,50.0,2.2,16.1,234.0,696.4,559.91
2018,2,1,16,15,570.0,50.0,2.2,15.65,184.0,586.88,476.86
2018,2,1,16,30,454.0,50.0,2.2,15.2,134.0,476.09,389.18
2018,2,1,16,45,386.0,41.0,2.2,14.8,98.0,396.41,321.67
2018,2,1,17,0,318.0,32.0,2.2,14.4,62.0,320.71,244.71
2018,2,1,17,15,200.0,20.0,2.25,14.25,35.5,190.83,0.0
2018,2,1,17,30,82.0,8.0,2.3,14.1,9.0,60.32,0.0
2018,2,1,17,45,41.0,4.0,2.3,13.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,7,15,67.0,9.5,1.4,12.85,12.5,8.11,0.0
2018,2,2,7,30,134.0,19.0,1.5,13.1,25.0,14.82,0.0
2018,2,2,7,45,250.0,29.5,1.6,13.4,58.0,24.18,14.0
2018,2,2,8,0,366.0,40.0,1.7,13.7,91.0,32.47,22.69
2018,2,2,8,15,358.0,57.0,1.9,13.9,122.0,43.42,32.86
2018,2,2,8,30,350.0,74.0,2.1,14.1,153.0,63.92,43.66
2018,2,2,8,45,387.5,85.5,2.25,14.35,190.0,102.93,66.6
2018,2,2,9,0,425.0,97.0,2.4,14.6,227.0,146.72,99.78
2018,2,2,9,15,569.5,86.5,2.55,14.75,287.0,202.63,142.29
2018,2,2,9,30,714.0,76.0,2.7,14.9,347.0,271.99,199.06
2018,2,2,9,45,644.0,100.0,2.8,15.1,362.5,317.2,243.06
2018,2,2,10,0,574.0,124.0,2.9,15.3,378.0,353.38,277.82
2018,2,2,10,15,502.5,152.0,2.95,15.4,386.0,379.33,302.5
2018,2,2,10,30,431.0,180.0,3.0,15.5,394.0,401.22,322.2
2018,2,2,10,45,435.0,189.5,3.05,15.65,414.5,440.32,354.43
2018,2,2,11,0,439.0,199.0,3.1,15.8,435.0,479.0,385.57
2018,2,2,11,15,470.5,198.0,3.15,16.0,458.0,525.11,422.21
2018,2,2,11,30,502.0,197.0,3.2,16.2,481.0,572.59,459.33
2018,2,2,11,45,494.0,203.5,3.2,16.35,487.0,599.2,479.49
2018,2,2,12,0,486.0,210.0,3.2,16.5,493.0,623.63,497.82
2018,2,2,12,15,532.0,195.0,3.2,16.65,506.0,667.61,531.85
2018,2,2,12,30,578.0,180.0,3.2,16.8,519.0,711.74,565.56
2018,2,2,12,45,655.0,153.0,3.2,16.95,533.5,778.61,615.2
2018,2,2,13,0,732.0,126.0,3.2,17.1,548.0,837.21,656.93
2018,2,2,13,15,778.0,108.5,3.15,17.15,548.0,871.08,680.66
2018,2,2,13,30,824.0,91.0,3.1,17.2,548.0,908.51,707.01
2018,2,2,13,45,832.0,85.0,3.1,17.2,532.0,920.76,716.13
2018,2,2,14,0,840.0,79.0,3.1,17.2,516.0,929.39,723.08
2018,2,2,14,15,815.5,79.0,3.0,17.15,485.0,911.0,710.61
2018,2,2,14,30,791.0,79.0,2.9,17.1,454.0,889.02,695.9
2018,2,2,14,45,719.0,88.5,2.8,17.05,410.5,836.41,659.29
2018,2,2,15,0,647.0,98.0,2.7,17.0,367.0,776.39,617.05
2018,2,2,15,15,682.0,83.5,2.7,17.0,343.0,783.67,624.07
2018,2,2,15,30,717.0,69.0,2.7,17.0,319.0,779.95,622.29
2018,2,2,15,45,684.5,63.0,2.4,16.55,277.0,729.09,584.57
2018,2,2,16,0,652.0,57.0,2.1,16.1,235.0,676.81,544.94
2018,2,2,16,15,630.0,50.0,2.1,15.8,196.5,631.24,510.11
2018,2,2,16,30,608.0,43.0,2.1,15.5,158.0,584.5,471.82
2018,2,2,16,45,493.5,37.0,2.05,15.15,113.5,475.38,382.25
2018,2,2,17,0,379.0,31.0,2.0,14.8,69.0,365.49,280.78
2018,2,2,17,15,238.0,20.5,2.05,14.65,40.0,220.09,1.74
2018,2,2,17,30,97.0,10.0,2.1,14.5,11.0,71.92,0.0
2018,2,2,17,45,48.5,5.0,2.1,14.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.4,17.5,8.96,0.0
2018,2,3,7,30,284.0,21.0,3.4,11.8,35.0,17.78,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.15,74.5,23.68,13.87
2018,2,3,8,0,550.0,36.0,3.6,12.5,114.0,32.36,22.75
2018,2,3,8,15,621.0,41.0,3.5,12.8,159.5,36.43,26.82
2018,2,3,8,30,692.0,46.0,3.4,13.1,205.0,55.27,31.41
2018,2,3,8,45,736.0,50.0,3.35,13.4,250.5,109.66,58.69
2018,2,3,9,0,780.0,54.0,3.3,13.7,296.0,169.35,103.37
2018,2,3,9,15,809.5,56.5,3.3,14.1,338.0,229.53,155.53
2018,2,3,9,30,839.0,59.0,3.3,14.5,380.0,293.81,213.49
2018,2,3,9,45,859.5,61.0,3.3,14.9,418.0,355.22,269.49
2018,2,3,10,0,880.0,63.0,3.3,15.3,456.0,417.7,325.28
2018,2,3,10,15,894.0,64.5,3.25,15.7,487.5,477.52,377.38
2018,2,3,10,30,908.0,66.0,3.2,16.1,519.0,537.1,427.5
2018,2,3,10,45,917.5,67.5,3.2,16.45,544.5,593.63,473.8
2018,2,3,11,0,927.0,69.0,3.2,16.8,570.0,648.89,517.65
2018,2,3,11,15,932.5,69.5,3.15,17.1,587.5,698.89,556.2
2018,2,3,11,30,938.0,70.0,3.1,17.4,605.0,746.72,591.09
2018,2,3,11,45,941.0,70.5,3.05,17.75,615.0,790.28,620.87
2018,2,3,12,0,944.0,71.0,3.0,18.1,625.0,831.05,648.31
2018,2,3,12,15,943.5,71.5,2.9,18.3,627.0,865.97,671.37
2018,2,3,12,30,943.0,72.0,2.8,18.5,629.0,897.53,691.9
2018,2,3,12,45,940.0,72.0,2.75,18.75,623.0,922.79,708.23
2018,2,3,13,0,937.0,72.0,2.7,19.0,617.0,944.34,722.04
2018,2,3,13,15,932.0,71.5,2.65,19.1,603.0,959.62,732.07
2018,2,3,13,30,927.0,71.0,2.6,19.2,589.0,971.0,739.61
2018,2,3,13,45,918.5,70.5,2.55,19.3,568.0,975.16,742.42
2018,2,3,14,0,910.0,70.0,2.5,19.4,547.0,975.38,742.78
2018,2,3,14,15,898.0,68.5,2.5,19.3,518.5,967.04,738.59
2018,2,3,14,30,886.0,67.0,2.5,19.2,490.0,954.93,732.0
2018,2,3,14,45,868.5,65.0,2.5,19.15,455.5,933.25,718.77
2018,2,3,15,0,851.0,63.0,2.5,19.1,421.0,908.24,703.22
2018,2,3,15,15,827.0,61.0,2.5,19.1,381.5,884.2,688.03
2018,2,3,15,30,803.0,59.0,2.5,19.1,342.0,847.02,663.13
2018,2,3,15,45,768.0,55.5,2.2,18.5,298.0,795.43,626.38
2018,2,3,16,0,733.0,52.0,1.9,17.9,254.0,742.3,587.29
2018,2,3,16,15,680.5,47.5,1.85,17.5,209.0,671.9,535.19
2018,2,3,16,30,628.0,43.0,1.8,17.1,164.0,601.81,480.55
2018,2,3,16,45,539.5,37.0,1.75,16.75,120.5,502.63,400.18
2018,2,3,17,0,451.0,31.0,1.7,16.4,77.0,419.23,321.09
2018,2,3,17,15,282.5,21.0,1.7,16.35,44.5,254.0,49.11
2018,2,3,17,30,114.0,11.0,1.7,16.3,12.0,84.01,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.25,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,15,13.0,8.0,2.1,12.0,8.5,6.83,0.0
2018,2,4,7,30,26.0,16.0,2.2,12.3,17.0,13.14,0.0
2018,2,4,7,45,16.5,31.5,2.3,12.6,32.5,25.4,15.48
2018,2,4,8,0,7.0,47.0,2.4,12.9,48.0,37.58,27.34
2018,2,4,8,15,27.0,65.5,2.4,13.15,71.5,51.03,39.76
2018,2,4,8,30,47.0,84.0,2.4,13.4,95.0,66.19,50.35
2018,2,4,8,45,78.5,96.0,2.45,13.6,119.0,83.27,62.55
2018,2,4,9,0,110.0,108.0,2.5,13.8,143.0,105.27,79.35
2018,2,4,9,15,105.5,125.5,2.55,14.1,162.5,127.86,98.85
2018,2,4,9,30,101.0,143.0,2.6,14.4,182.0,150.29,118.31
2018,2,4,9,45,60.5,150.5,2.65,14.7,174.5,148.05,117.88
2018,2,4,10,0,20.0,158.0,2.7,15.0,167.0,140.1,111.95
2018,2,4,10,15,190.0,173.0,2.75,15.35,268.0,242.91,195.37
2018,2,4,10,30,360.0,188.0,2.8,15.7,369.0,364.02,292.82
2018,2,4,10,45,360.5,202.5,2.8,16.0,391.5,401.19,322.64
2018,2,4,11,0,361.0,217.0,2.8,16.3,414.0,438.03,351.83
2018,2,4,11,15,433.5,204.5,2.8,16.55,448.5,507.25,406.38
2018,2,4,11,30,506.0,192.0,2.8,16.8,483.0,570.89,455.9
2018,2,4,11,45,628.5,158.0,2.8,17.0,525.5,660.81,525.21
2018,2,4,12,0,751.0,124.0,2.8,17.2,568.0,749.95,591.75
2018,2,4,12,15,755.0,123.5,2.8,17.3,571.0,782.92,614.51
2018,2,4,12,30,759.0,123.0,2.8,17.4,574.0,813.33,635.8
2018,2,4,12,45,825.0,104.5,2.8,17.45,591.0,870.18,675.89
2018,2,4,13,0,891.0,86.0,2.8,17.5,608.0,920.96,711.08
2018,2,4,13,15,902.0,82.0,2.8,17.5,600.0,946.17,728.58
2018,2,4,13,30,913.0,78.0,2.8,17.5,592.0,968.0,744.07
2018,2,4,13,45,906.5,76.5,2.8,17.5,571.5,972.77,748.0
2018,2,4,14,0,900.0,75.0,2.8,17.5,551.0,973.65,749.61
2018,2,4,14,15,890.5,72.5,2.8,17.45,523.0,966.48,746.0
2018,2,4,14,30,881.0,70.0,2.8,17.4,495.0,955.51,739.96
2018,2,4,14,45,866.5,67.5,2.8,17.35,461.0,936.1,728.12
2018,2,4,15,0,852.0,65.0,2.8,17.3,427.0,913.28,713.91
2018,2,4,15,15,828.0,62.5,2.8,17.3,387.0,888.51,698.01
2018,2,4,15,30,804.0,60.0,2.8,17.3,347.0,850.55,672.3
2018,2,4,15,45,771.0,56.5,2.55,16.9,303.5,800.67,636.53
2018,2,4,16,0,738.0,53.0,2.3,16.5,260.0,749.14,598.41
2018,2,4,16,15,682.0,48.5,2.2,16.15,213.5,675.5,543.01
2018,2,4,16,30,626.0,44.0,2.1,15.8,167.0,602.35,485.33
2018,2,4,16,45,534.0,37.5,2.05,15.45,122.5,499.84,401.92
2018,2,4,17,0,442.0,31.0,2.0,15.1,78.0,413.1,321.61
2018,2,4,17,15,281.0,21.0,1.95,15.05,45.5,255.52,85.69
2018,2,4,17,30,120.0,11.0,1.9,15.0,13.0,88.07,0.0
2018,2,4,17,45,60.0,5.5,1.85,14.95,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.5,18.5,9.39,0.0
2018,2,5,7,30,267.0,22.0,0.8,13.7,37.0,18.51,0.0
2018,2,5,7,45,395.5,30.5,0.85,13.85,77.0,25.24,15.47
2018,2,5,8,0,524.0,39.0,0.9,14.0,117.0,32.03,22.46
2018,2,5,8,15,595.0,44.5,1.0,14.2,162.0,39.3,29.3
2018,2,5,8,30,666.0,50.0,1.1,14.4,207.0,57.72,33.9
2018,2,5,8,45,711.0,54.0,1.25,14.6,252.5,110.71,60.22
2018,2,5,9,0,756.0,58.0,1.4,14.8,298.0,169.18,103.47
2018,2,5,9,15,788.5,60.0,1.5,15.05,340.5,228.29,153.95
2018,2,5,9,30,821.0,62.0,1.6,15.3,383.0,290.63,209.41
2018,2,5,9,45,844.0,64.0,1.7,15.55,421.5,353.33,265.58
2018,2,5,10,0,867.0,66.0,1.8,15.8,460.0,416.15,320.83
2018,2,5,10,15,882.0,67.5,1.85,16.1,492.0,475.93,372.14
2018,2,5,10,30,897.0,69.0,1.9,16.4,524.0,535.6,421.69
2018,2,5,10,45,882.5,76.5,2.0,16.65,542.0,584.5,461.78
2018,2,5,11,0,868.0,84.0,2.1,16.9,560.0,633.54,500.57
2018,2,5,11,15,786.5,109.5,2.1,17.15,551.5,650.7,513.51
2018,2,5,11,30,705.0,135.0,2.1,17.4,543.0,661.17,520.76
2018,2,5,11,45,656.0,154.5,2.1,17.65,539.0,678.43,532.85
2018,2,5,12,0,607.0,174.0,2.1,17.9,535.0,689.25,539.79
2018,2,5,12,15,576.0,185.5,2.15,18.05,529.0,694.91,543.92
2018,2,5,12,30,545.0,197.0,2.2,18.2,523.0,703.53,549.91
2018,2,5,12,45,614.5,173.0,2.3,18.4,537.5,765.97,596.82
2018,2,5,13,0,684.0,149.0,2.4,18.6,552.0,822.44,637.0
2018,2,5,13,15,717.0,132.5,2.5,18.5,547.0,851.7,658.49
2018,2,5,13,30,750.0,116.0,2.6,18.4,542.0,877.83,678.15
2018,2,5,13,45,681.5,131.5,2.65,18.35,508.0,843.13,654.83
2018,2,5,14,0,613.0,147.0,2.7,18.3,474.0,802.84,627.87
2018,2,5,14,15,653.0,127.5,2.75,18.05,459.5,824.07,645.35
2018,2,5,14,30,693.0,108.0,2.8,17.8,445.0,840.99,659.39
2018,2,5,14,45,692.0,101.0,2.85,17.55,417.5,830.1,653.7
2018,2,5,15,0,691.0,94.0,2.9,17.3,390.0,816.02,645.94
2018,2,5,15,15,743.0,76.0,2.9,17.3,367.5,827.69,655.83
2018,2,5,15,30,795.0,58.0,2.9,17.3,345.0,840.63,666.27
2018,2,5,15,45,761.5,55.0,2.75,16.5,302.0,791.15,631.93
2018,2,5,16,0,728.0,52.0,2.6,15.7,259.0,740.1,595.62
2018,2,5,16,15,676.0,48.0,2.45,15.25,214.0,670.78,543.01
2018,2,5,16,30,624.0,44.0,2.3,14.8,169.0,601.73,488.09
2018,2,5,16,45,537.5,38.0,2.2,14.3,125.5,504.04,408.09
2018,2,5,17,0,451.0,32.0,2.1,13.8,82.0,421.42,331.97
2018,2,5,17,15,295.5,22.5,2.05,13.65,49.0,269.42,119.91
2018,2,5,17,30,140.0,13.0,2.0,13.5,16.0,103.05,0.0
2018,2,5,17,45,70.0,6.5,2.0,13.35,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,12.75,21.5,9.39,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.2,43.0,20.3,1.42
2018,2,6,7,45,486.5,28.5,3.0,13.6,85.5,25.81,16.08
2018,2,6,8,0,614.0,35.0,3.1,14.0,128.0,31.53,22.01
2018,2,6,8,15,673.0,40.5,3.2,14.2,174.5,36.12,26.47
2018,2,6,8,30,732.0,46.0,3.3,14.4,221.0,55.82,31.34
2018,2,6,8,45,785.0,47.5,3.4,14.6,269.5,111.59,58.11
2018,2,6,9,0,838.0,49.0,3.5,14.8,318.0,176.24,106.1
2018,2,6,9,15,865.0,51.0,3.55,15.0,361.5,238.68,160.35
2018,2,6,9,30,892.0,53.0,3.6,15.2,405.0,303.47,219.21
2018,2,6,9,45,910.5,54.5,3.6,15.4,443.5,366.99,277.45
2018,2,6,10,0,929.0,56.0,3.6,15.6,482.0,431.29,335.21
2018,2,6,10,15,942.0,58.0,3.6,15.8,515.0,494.07,390.2
2018,2,6,10,30,955.0,60.0,3.6,16.0,548.0,556.45,443.09
2018,2,6,10,45,963.5,61.0,3.55,16.25,574.0,614.51,490.76
2018,2,6,11,0,972.0,62.0,3.5,16.5,600.0,671.07,535.73
2018,2,6,11,15,978.0,63.0,3.45,16.7,618.5,724.22,576.86
2018,2,6,11,30,984.0,64.0,3.4,16.9,637.0,775.13,613.69
2018,2,6,11,45,986.5,64.0,3.4,17.1,647.0,819.78,644.8
2018,2,6,12,0,989.0,64.0,3.4,17.3,657.0,861.42,673.5
2018,2,6,12,15,987.0,65.0,3.35,17.45,658.5,897.35,697.78
2018,2,6,12,30,985.0,66.0,3.3,17.6,660.0,929.66,719.43
2018,2,6,12,45,980.5,66.5,3.3,17.7,653.5,955.43,736.99
2018,2,6,13,0,976.0,67.0,3.3,17.8,647.0,977.24,751.93
2018,2,6,13,15,971.5,67.0,3.25,17.9,633.5,994.42,763.42
2018,2,6,13,30,967.0,67.0,3.2,18.0,620.0,1007.56,772.28
2018,2,6,13,45,959.0,66.5,3.2,18.05,598.5,1012.65,776.4
2018,2,6,14,0,951.0,66.0,3.2,18.1,577.0,1013.63,777.95
2018,2,6,14,15,938.5,65.0,3.15,18.0,547.5,1005.54,773.51
2018,2,6,14,30,926.0,64.0,3.1,17.9,518.0,993.5,766.57
2018,2,6,14,45,909.0,62.0,3.0,17.85,482.0,971.96,752.59
2018,2,6,15,0,892.0,60.0,2.9,17.8,446.0,946.87,736.19
2018,2,6,15,15,857.0,59.5,2.9,17.8,402.5,903.76,707.62
2018,2,6,15,30,822.0,59.0,2.9,17.8,359.0,868.2,684.02
2018,2,6,15,45,795.5,55.5,2.55,17.15,316.0,823.71,652.34
2018,2,6,16,0,769.0,52.0,2.2,16.5,273.0,777.22,618.07
2018,2,6,16,15,712.5,48.0,2.15,16.05,225.5,702.82,563.36
2018,2,6,16,30,656.0,44.0,2.1,15.6,178.0,628.88,506.27
2018,2,6,16,45,583.5,38.0,2.05,15.15,134.0,540.99,434.94
2018,2,6,17,0,511.0,32.0,2.0,14.7,90.0,455.36,357.99
2018,2,6,17,15,343.0,23.0,1.95,14.7,54.0,305.77,160.21
2018,2,6,17,30,175.0,14.0,1.9,14.7,18.0,127.08,0.0
2018,2,6,17,45,87.5,7.0,1.85,14.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.6,2.0,0.0,0.0
2018,2,7,7,15,178.5,13.0,3.4,11.0,23.0,11.1,0.0
2018,2,7,7,30,333.0,23.0,3.5,11.4,44.0,19.36,3.24
2018,2,7,7,45,448.0,31.0,3.65,11.8,85.0,25.68,16.25
2018,2,7,8,0,563.0,39.0,3.8,12.2,126.0,34.92,25.22
2018,2,7,8,15,630.0,43.5,3.7,12.5,172.0,38.47,28.77
2018,2,7,8,30,697.0,48.0,3.6,12.8,218.0,56.57,32.73
2018,2,7,8,45,739.0,51.5,3.45,13.1,263.5,110.97,59.76
2018,2,7,9,0,781.0,55.0,3.3,13.4,309.0,170.41,104.28
2018,2,7,9,15,809.5,57.5,3.2,13.8,351.5,230.77,156.64
2018,2,7,9,30,838.0,60.0,3.1,14.2,394.0,295.31,214.78
2018,2,7,9,45,858.0,62.0,2.95,14.6,432.0,356.83,270.67
2018,2,7,10,0,878.0,64.0,2.8,15.0,470.0,419.4,326.12
2018,2,7,10,15,892.0,65.5,2.65,15.45,502.0,479.47,377.8
2018,2,7,10,30,906.0,67.0,2.5,15.9,534.0,539.31,427.3
2018,2,7,10,45,915.5,68.0,2.35,16.35,559.5,595.56,472.11
2018,2,7,11,0,925.0,69.0,2.2,16.8,585.0,650.53,514.14
2018,2,7,11,15,931.0,70.0,2.05,17.1,603.0,701.64,551.97
2018,2,7,11,30,937.0,71.0,1.9,17.4,621.0,750.64,585.76
2018,2,7,11,45,940.5,71.5,1.75,17.65,631.5,794.85,614.24
2018,2,7,12,0,944.0,72.0,1.6,17.9,642.0,836.3,640.13
2018,2,7,12,15,943.0,73.5,1.5,18.1,644.5,872.25,662.39
2018,2,7,12,30,942.0,75.0,1.4,18.3,647.0,904.81,682.08
2018,2,7,12,45,937.5,75.5,1.3,18.5,640.5,929.58,696.32
2018,2,7,13,0,933.0,76.0,1.2,18.7,634.0,950.55,707.99
2018,2,7,13,15,928.5,75.5,1.1,18.8,620.5,966.45,716.56
2018,2,7,13,30,924.0,75.0,1.0,18.9,607.0,978.44,722.62
2018,2,7,13,45,916.0,74.0,0.9,19.0,586.0,982.54,723.66
2018,2,7,14,0,908.0,73.0,0.8,19.1,565.0,982.68,722.34
2018,2,7,14,15,896.5,71.5,0.75,19.1,536.5,974.87,717.43
2018,2,7,14,30,885.0,70.0,0.7,19.1,508.0,963.27,710.32
2018,2,7,14,45,868.0,68.5,0.6,19.1,473.5,942.73,696.5
2018,2,7,15,0,851.0,67.0,0.5,19.1,439.0,929.36,687.47
2018,2,7,15,15,827.5,64.0,0.5,19.1,398.5,893.83,665.98
2018,2,7,15,30,804.0,61.0,0.5,19.1,358.0,855.51,642.51
2018,2,7,15,45,770.0,58.0,0.4,18.7,314.0,805.22,609.34
2018,2,7,16,0,736.0,55.0,0.3,18.3,270.0,753.29,574.13
2018,2,7,16,15,684.0,51.0,0.35,17.95,224.0,683.41,527.0
2018,2,7,16,30,632.0,47.0,0.4,17.6,178.0,613.64,477.13
2018,2,7,16,45,547.0,41.0,0.45,17.2,133.5,525.4,410.13
2018,2,7,17,0,462.0,35.0,0.5,16.8,89.0,434.01,334.15
2018,2,7,17,15,305.5,24.5,0.55,16.6,53.5,283.26,162.35
2018,2,7,17,30,149.0,14.0,0.6,16.4,18.0,110.13,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.5,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,2,8,7,15,173.5,13.5,1.3,11.75,24.0,11.52,0.0
2018,2,8,7,30,324.0,24.0,1.4,12.0,46.0,20.17,5.33
2018,2,8,7,45,439.0,32.0,1.5,12.25,87.0,26.45,17.03
2018,2,8,8,0,554.0,40.0,1.6,12.5,128.0,35.73,25.98
2018,2,8,8,15,622.0,45.5,1.5,12.75,174.5,40.13,30.29
2018,2,8,8,30,690.0,51.0,1.4,13.0,221.0,58.95,34.85
2018,2,8,8,45,733.0,55.0,1.3,13.2,267.5,113.53,62.03
2018,2,8,9,0,776.0,59.0,1.2,13.4,314.0,173.33,106.48
2018,2,8,9,15,808.0,60.5,1.15,13.75,357.0,233.39,157.78
2018,2,8,9,30,840.0,62.0,1.1,14.1,400.0,296.6,213.76
2018,2,8,9,45,864.5,63.5,1.05,14.4,439.5,360.88,270.61
2018,2,8,10,0,889.0,65.0,1.0,14.7,479.0,425.26,326.09
2018,2,8,10,15,902.5,66.5,1.0,15.2,511.5,485.85,376.88
2018,2,8,10,30,916.0,68.0,1.0,15.7,544.0,546.12,425.45
2018,2,8,10,45,925.5,69.0,1.05,16.15,569.5,603.01,470.17
2018,2,8,11,0,935.0,70.0,1.1,16.6,595.0,658.59,512.43
2018,2,8,11,15,941.0,70.5,1.1,16.95,613.0,709.73,549.89
2018,2,8,11,30,947.0,71.0,1.1,17.3,631.0,758.71,583.55
2018,2,8,11,45,950.0,72.0,1.15,17.65,641.5,803.6,613.38
2018,2,8,12,0,953.0,73.0,1.2,18.0,652.0,845.67,641.04
2018,2,8,12,15,954.5,73.0,1.25,18.25,655.0,882.32,665.14
2018,2,8,12,30,956.0,73.0,1.3,18.5,658.0,915.66,687.01
2018,2,8,12,45,955.5,72.0,1.35,18.8,652.5,942.55,704.51
2018,2,8,13,0,955.0,71.0,1.4,19.1,647.0,965.73,719.69
2018,2,8,13,15,951.5,70.5,1.5,19.15,633.5,982.93,732.56
2018,2,8,13,30,948.0,70.0,1.6,19.2,620.0,996.16,743.07
2018,2,8,13,45,940.5,69.5,1.7,19.3,599.0,1001.59,748.51
2018,2,8,14,0,933.0,69.0,1.8,19.4,578.0,1002.97,751.53
2018,2,8,14,15,922.5,67.5,1.85,19.35,549.5,996.13,749.03
2018,2,8,14,30,912.0,66.0,1.9,19.3,521.0,985.38,744.13
2018,2,8,14,45,896.0,64.5,1.95,19.25,486.0,965.55,733.22
2018,2,8,15,0,880.0,63.0,2.0,19.2,451.0,942.23,719.94
2018,2,8,15,15,858.0,60.5,2.0,19.2,410.5,908.57,698.7
2018,2,8,15,30,836.0,58.0,2.0,19.2,370.0,872.14,675.21
2018,2,8,15,45,804.0,55.0,1.95,18.45,325.5,832.96,650.5
2018,2,8,16,0,772.0,52.0,1.9,17.7,281.0,782.0,616.24
2018,2,8,16,15,723.5,48.0,1.95,17.15,234.0,714.18,568.3
2018,2,8,16,30,675.0,44.0,2.0,16.6,187.0,646.38,517.52
2018,2,8,16,45,595.5,38.0,2.0,16.05,141.0,552.25,442.92
2018,2,8,17,0,516.0,32.0,2.0,15.5,95.0,461.35,364.68
2018,2,8,17,15,351.0,23.5,2.05,15.25,57.5,317.04,200.44
2018,2,8,17,30,186.0,15.0,2.1,15.0,20.0,135.56,0.0
2018,2,8,17,45,93.0,7.5,2.15,14.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.1,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.2,2.0,0.0,0.0
2018,2,9,7,15,210.5,13.5,0.7,12.5,26.5,11.52,0.0
2018,2,9,7,30,388.0,24.0,0.7,12.8,51.0,22.07,7.86
2018,2,9,7,45,478.5,31.5,0.7,13.05,91.0,28.42,18.79
2018,2,9,8,0,569.0,39.0,0.7,13.3,131.0,34.8,25.15
2018,2,9,8,15,651.5,42.0,0.65,13.6,180.0,37.16,27.6
2018,2,9,8,30,734.0,45.0,0.6,13.9,229.0,54.95,30.65
2018,2,9,8,45,774.5,48.0,0.55,14.15,275.5,111.25,58.11
2018,2,9,9,0,815.0,51.0,0.5,14.4,322.0,175.05,105.37
2018,2,9,9,15,843.0,53.0,0.5,14.75,365.5,236.54,157.51
2018,2,9,9,30,871.0,55.0,0.5,15.1,409.0,300.56,213.71
2018,2,9,9,45,890.0,56.5,0.5,15.4,447.5,363.29,268.87
2018,2,9,10,0,909.0,58.0,0.5,15.7,486.0,426.88,323.22
2018,2,9,10,15,921.0,60.0,0.7,16.0,518.5,488.36,375.62
2018,2,9,10,30,933.0,62.0,0.9,16.3,551.0,549.35,426.11
2018,2,9,10,45,942.0,63.5,1.05,16.65,577.0,607.34,472.45
2018,2,9,11,0,951.0,65.0,1.2,17.0,603.0,663.96,516.46
2018,2,9,11,15,955.5,66.0,1.4,17.25,621.0,715.39,556.31
2018,2,9,11,30,960.0,67.0,1.6,17.5,639.0,764.5,592.27
2018,2,9,11,45,962.0,68.5,1.75,17.8,649.5,809.75,623.76
2018,2,9,12,0,964.0,70.0,1.9,18.1,660.0,852.06,653.08
2018,2,9,12,15,933.0,80.0,2.0,18.2,653.0,873.78,668.17
2018,2,9,12,30,902.0,90.0,2.1,18.3,646.0,890.2,679.94
2018,2,9,12,45,864.5,99.0,2.2,18.35,628.0,904.11,690.3
2018,2,9,13,0,827.0,108.0,2.3,18.4,610.0,904.05,691.25
2018,2,9,13,15,856.0,95.5,2.3,18.4,605.5,935.92,713.54
2018,2,9,13,30,885.0,83.0,2.3,18.4,601.0,953.98,726.16
2018,2,9,13,45,875.5,82.5,2.35,18.4,579.5,956.97,729.35
2018,2,9,14,0,866.0,82.0,2.4,18.4,558.0,956.14,730.28
2018,2,9,14,15,812.5,88.5,2.4,18.3,517.5,928.69,712.93
2018,2,9,14,30,759.0,95.0,2.4,18.2,477.0,886.24,685.36
2018,2,9,14,45,734.0,93.0,2.45,18.1,442.0,864.06,672.29
2018,2,9,15,0,709.0,91.0,2.5,18.0,407.0,833.14,652.68
2018,2,9,15,15,685.0,86.0,2.5,18.0,368.5,796.53,628.15
2018,2,9,15,30,661.0,81.0,2.5,18.0,330.0,757.67,601.55
2018,2,9,15,45,553.5,86.0,2.45,17.25,277.5,653.86,527.24
2018,2,9,16,0,446.0,91.0,2.4,16.5,225.0,544.87,446.27
2018,2,9,16,15,348.5,84.0,2.35,15.9,178.0,442.24,366.09
2018,2,9,16,30,251.0,77.0,2.3,15.3,131.0,326.47,271.52
2018,2,9,16,45,208.5,61.0,2.25,14.7,98.5,266.3,220.18
2018,2,9,17,0,166.0,45.0,2.2,14.1,66.0,208.75,168.45
2018,2,9,17,15,112.0,29.0,2.25,13.85,40.5,141.88,93.81
2018,2,9,17,30,58.0,13.0,2.3,13.6,15.0,49.43,0.0
2018,2,9,17,45,29.0,6.5,2.4,13.35,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.5,9.95,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,10.1,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,3.7,10.45,27.0,11.95,0.0
2018,2,10,7,30,366.0,25.0,3.9,10.8,52.0,20.98,8.39
2018,2,10,7,45,480.0,32.0,4.1,11.15,95.0,28.82,19.33
2018,2,10,8,0,594.0,39.0,4.3,11.5,138.0,34.84,25.35
2018,2,10,8,15,658.5,44.0,4.35,11.85,185.5,38.9,29.31
2018,2,10,8,30,723.0,49.0,4.4,12.2,233.0,58.14,33.67
2018,2,10,8,45,749.5,54.0,4.4,12.5,276.5,114.34,62.29
2018,2,10,9,0,776.0,59.0,4.4,12.8,320.0,173.67,107.59
2018,2,10,9,15,815.0,60.0,4.4,13.1,365.5,234.97,160.67
2018,2,10,9,30,854.0,61.0,4.4,13.4,411.0,301.83,220.99
2018,2,10,9,45,865.5,64.5,4.45,13.7,447.5,363.12,277.81
2018,2,10,10,0,877.0,68.0,4.5,14.0,484.0,424.48,333.59
2018,2,10,10,15,896.0,68.5,4.4,14.25,518.0,486.14,387.78
2018,2,10,10,30,915.0,69.0,4.3,14.5,552.0,548.06,440.42
2018,2,10,10,45,817.0,99.0,4.15,14.75,545.5,576.27,464.43
2018,2,10,11,0,719.0,129.0,4.0,15.0,539.0,591.96,477.3
2018,2,10,11,15,635.5,161.5,4.0,15.15,532.0,607.4,489.28
2018,2,10,11,30,552.0,194.0,4.0,15.3,525.0,607.55,488.85
2018,2,10,11,45,508.5,212.5,3.95,15.5,521.5,621.7,498.98
2018,2,10,12,0,465.0,231.0,3.9,15.7,518.0,630.89,504.91
2018,2,10,12,15,564.5,198.0,4.05,15.8,547.5,701.26,560.79
2018,2,10,12,30,664.0,165.0,4.2,15.9,577.0,782.64,623.38
2018,2,10,12,45,704.5,150.5,4.3,16.0,584.5,826.14,655.17
2018,2,10,13,0,745.0,136.0,4.4,16.1,592.0,867.87,685.97
2018,2,10,13,15,822.0,110.0,4.55,16.15,603.0,922.37,726.48
2018,2,10,13,30,899.0,84.0,4.7,16.2,614.0,969.77,761.77
2018,2,10,13,45,911.0,78.5,4.9,16.2,599.5,987.39,776.55
2018,2,10,14,0,923.0,73.0,5.1,16.2,585.0,1001.2,789.01
2018,2,10,14,15,864.5,82.5,5.15,16.05,543.0,972.93,770.69
2018,2,10,14,30,806.0,92.0,5.2,15.9,501.0,929.57,741.54
2018,2,10,14,45,808.0,85.0,5.25,15.8,471.5,920.86,737.55
2018,2,10,15,0,810.0,78.0,5.3,15.7,442.0,908.41,730.61
2018,2,10,15,15,783.5,74.5,5.3,15.7,401.0,869.77,703.53
2018,2,10,15,30,757.0,71.0,5.3,15.7,360.0,828.51,674.19
2018,2,10,15,45,755.5,63.5,5.1,15.25,322.5,802.62,655.98
2018,2,10,16,0,754.0,56.0,4.9,14.8,285.0,773.6,634.53
2018,2,10,16,15,716.0,50.5,4.75,14.45,239.5,712.99,587.53
2018,2,10,16,30,678.0,45.0,4.6,14.1,194.0,651.9,538.08
2018,2,10,16,45,616.5,39.5,4.5,13.7,149.5,572.16,471.29
2018,2,10,17,0,555.0,34.0,4.4,13.3,105.0,493.99,400.86
2018,2,10,17,15,407.0,26.0,4.55,13.1,66.0,351.94,249.76
2018,2,10,17,30,259.0,18.0,4.7,12.9,27.0,186.82,0.0
2018,2,10,17,45,129.5,9.0,4.85,12.75,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,9.9,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,9.9,3.0,0.0,0.0
2018,2,11,7,15,212.5,15.5,2.2,10.2,30.0,13.23,0.0
2018,2,11,7,30,386.0,27.0,2.2,10.5,57.0,22.76,10.6
2018,2,11,7,45,453.5,36.5,2.2,10.8,95.5,30.17,20.66
2018,2,11,8,0,521.0,46.0,2.2,11.1,134.0,37.45,27.79
2018,2,11,8,15,631.5,48.0,2.6,11.35,188.0,42.19,32.36
2018,2,11,8,30,742.0,50.0,3.0,11.6,242.0,59.61,34.64
2018,2,11,8,45,600.0,76.5,3.35,11.85,250.5,116.53,70.28
2018,2,11,9,0,458.0,103.0,3.7,12.1,259.0,156.12,107.22
2018,2,11,9,15,318.5,130.0,4.25,12.2,245.0,178.91,134.03
2018,2,11,9,30,179.0,157.0,4.8,12.3,231.0,183.05,144.39
2018,2,11,9,45,210.0,178.5,5.3,12.4,273.0,225.71,180.76
2018,2,11,10,0,241.0,200.0,5.8,12.5,315.0,277.52,224.79
2018,2,11,10,15,201.0,217.0,5.85,12.4,317.5,286.63,233.98
2018,2,11,10,30,161.0,234.0,5.9,12.3,320.0,296.32,242.83
2018,2,11,10,45,110.0,240.0,6.0,12.25,300.0,285.28,233.92
2018,2,11,11,0,59.0,246.0,6.1,12.2,280.0,258.86,211.76
2018,2,11,11,15,37.5,224.0,5.9,12.1,246.0,228.29,186.3
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,185.57,150.54
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,192.57,156.32
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,199.65,162.1
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,313.48,257.87
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,439.63,361.75
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,461.66,380.24
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,483.92,399.27
