Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,979.5,94.0,5.3,10.65,886.5,975.98,775.96
2018,3,24,12,30,980.0,94.0,5.4,10.6,887.0,1008.64,800.36
2018,3,24,12,45,972.5,96.5,5.55,10.6,877.0,1032.61,818.84
2018,3,24,13,0,965.0,99.0,5.7,10.6,867.0,1052.38,834.49
2018,3,24,13,15,757.0,160.0,5.75,10.6,755.5,945.09,757.02
2018,3,24,13,30,549.0,221.0,5.8,10.6,644.0,824.18,666.92
2018,3,24,13,45,482.0,257.5,5.85,10.55,620.5,797.37,646.21
2018,3,24,14,0,415.0,294.0,5.9,10.5,597.0,774.46,627.67
2018,3,24,14,15,451.5,265.0,5.9,10.4,582.0,785.21,642.85
2018,3,24,14,30,488.0,236.0,5.9,10.3,567.0,792.5,647.25
2018,3,24,14,45,445.5,229.5,5.85,10.25,519.0,741.49,608.51
2018,3,24,15,0,403.0,223.0,5.8,10.2,471.0,688.94,568.42
2018,3,24,15,15,268.5,223.5,5.8,10.2,384.0,531.47,442.51
2018,3,24,15,30,134.0,224.0,5.8,10.2,297.0,379.64,317.07
2018,3,24,15,45,209.0,203.5,5.7,10.0,305.5,426.07,359.24
2018,3,24,16,0,284.0,183.0,5.6,9.8,314.0,487.14,412.24
2018,3,24,16,15,405.0,142.0,5.5,9.75,305.5,556.41,472.64
2018,3,24,16,30,526.0,101.0,5.4,9.7,297.0,602.93,513.09
2018,3,24,16,45,581.0,81.0,5.35,9.6,267.0,602.8,513.7
2018,3,24,17,0,636.0,61.0,5.3,9.5,237.0,594.97,507.24
2018,3,24,17,15,514.5,58.0,5.1,9.25,180.5,475.26,406.88
2018,3,24,17,30,393.0,55.0,4.9,9.0,124.0,363.73,308.71
2018,3,24,17,45,270.5,42.0,4.75,8.8,82.0,251.25,207.21
2018,3,24,18,0,148.0,29.0,4.6,8.6,40.0,149.38,95.51
2018,3,24,18,15,81.0,15.5,4.6,8.55,21.0,54.31,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.5,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,7.6,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,7.7,2.0,0.0,0.0
2018,3,25,6,15,49.5,10.5,3.35,8.05,14.0,8.96,0.0
2018,3,25,6,30,92.0,19.0,3.5,8.4,26.0,14.67,4.42
2018,3,25,6,45,170.5,32.0,3.65,8.7,57.5,24.5,15.89
2018,3,25,7,0,249.0,45.0,3.8,9.0,89.0,34.14,25.1
2018,3,25,7,15,216.0,64.0,3.9,9.1,111.0,47.16,37.22
2018,3,25,7,30,183.0,83.0,4.0,9.2,133.0,62.0,50.83
2018,3,25,7,45,403.5,87.5,4.05,9.3,228.5,63.58,52.24
2018,3,25,8,0,624.0,92.0,4.1,9.4,324.0,68.46,56.53
2018,3,25,8,15,704.0,89.0,4.2,9.55,385.5,65.49,53.66
2018,3,25,8,30,784.0,86.0,4.3,9.7,447.0,125.13,73.3
2018,3,25,8,45,802.0,91.0,4.35,9.8,494.5,186.8,117.11
2018,3,25,9,0,820.0,96.0,4.4,9.9,542.0,250.44,171.63
2018,3,25,9,15,849.0,95.0,4.45,10.0,589.0,313.86,229.11
2018,3,25,9,30,878.0,94.0,4.5,10.1,636.0,382.56,291.67
2018,3,25,9,45,894.5,94.5,4.55,10.25,675.5,446.31,349.71
2018,3,25,10,0,911.0,95.0,4.6,10.4,715.0,510.43,406.63
2018,3,25,10,15,880.5,112.5,4.7,10.45,734.0,564.88,454.57
2018,3,25,10,30,850.0,130.0,4.8,10.5,753.0,616.94,498.81
2018,3,25,10,45,906.0,111.0,4.9,10.6,794.0,680.93,551.8
2018,3,25,11,0,962.0,92.0,5.0,10.7,835.0,749.86,607.52
2018,3,25,11,15,967.0,92.0,5.1,10.75,852.0,801.62,647.66
2018,3,25,11,30,972.0,92.0,5.2,10.8,869.0,850.85,684.17
2018,3,25,11,45,975.5,92.0,5.3,10.85,878.5,896.1,717.55
2018,3,25,12,0,979.0,92.0,5.4,10.9,888.0,938.26,748.57
2018,3,25,12,15,980.0,91.5,5.55,10.95,888.5,974.38,775.49
2018,3,25,12,30,981.0,91.0,5.7,11.0,889.0,1006.86,799.86
2018,3,25,12,45,980.0,90.5,5.8,11.0,881.0,1033.64,820.02
2018,3,25,13,0,979.0,90.0,5.9,11.0,873.0,1056.42,837.44
2018,3,25,13,15,975.5,89.0,5.95,11.0,856.5,1072.06,849.53
2018,3,25,13,30,972.0,88.0,6.0,11.0,840.0,1083.43,858.76
2018,3,25,13,45,966.0,87.0,6.05,11.0,815.5,1087.98,863.3
2018,3,25,14,0,960.0,86.0,6.1,11.0,791.0,1088.22,864.96
2018,3,25,14,15,950.5,85.0,6.1,10.9,758.5,1080.62,861.12
2018,3,25,14,30,941.0,84.0,6.1,10.8,726.0,1068.85,854.48
2018,3,25,14,45,928.5,83.0,6.1,10.75,687.5,1050.02,842.69
2018,3,25,15,0,916.0,82.0,6.1,10.7,649.0,1027.38,828.23
2018,3,25,15,15,900.5,79.0,6.1,10.7,604.5,995.68,806.95
2018,3,25,15,30,885.0,76.0,6.1,10.7,560.0,960.66,783.15
2018,3,25,15,45,862.5,74.0,6.0,10.55,511.0,917.36,752.77
2018,3,25,16,0,840.0,72.0,5.9,10.4,462.0,881.47,727.78
2018,3,25,16,15,808.0,69.0,5.85,10.3,409.5,823.64,685.5
2018,3,25,16,30,776.0,66.0,5.8,10.2,357.0,764.74,641.51
2018,3,25,16,45,729.5,62.0,5.75,10.1,303.0,692.25,585.35
2018,3,25,17,0,683.0,58.0,5.7,10.0,249.0,620.68,527.98
2018,3,25,17,15,612.0,52.5,5.65,9.75,196.5,537.29,458.68
2018,3,25,17,30,541.0,47.0,5.6,9.5,144.0,453.38,384.72
2018,3,25,17,45,421.0,38.0,5.5,9.25,98.5,340.41,282.11
2018,3,25,18,0,301.0,29.0,5.4,9.0,53.0,234.3,159.72
2018,3,25,18,15,160.0,16.5,5.4,8.9,28.0,95.03,0.0
2018,3,25,18,30,19.0,4.0,5.4,8.8,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,8.7,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,7.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,6.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,6.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,6.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.05,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.2,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,7.65,30.0,13.66,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.1,57.0,23.57,11.83
2018,3,26,6,45,484.5,35.0,4.8,8.6,103.5,28.84,19.8
2018,3,26,7,0,599.0,42.0,4.9,9.1,150.0,37.32,27.98
2018,3,26,7,15,663.5,47.5,5.0,9.45,203.5,41.66,32.2
2018,3,26,7,30,728.0,53.0,5.1,9.8,257.0,46.04,36.26
2018,3,26,7,45,768.0,56.5,5.2,10.15,310.5,48.57,38.5
2018,3,26,8,0,808.0,60.0,5.3,10.5,364.0,51.12,40.66
2018,3,26,8,15,836.0,63.0,5.35,10.8,416.5,60.62,49.02
2018,3,26,8,30,864.0,66.0,5.4,11.1,469.0,123.27,68.08
2018,3,26,8,45,883.0,68.5,5.45,11.4,517.5,187.47,113.45
2018,3,26,9,0,902.0,71.0,5.5,11.7,566.0,253.48,170.11
2018,3,26,9,15,917.0,73.5,5.5,11.95,610.5,319.95,231.01
2018,3,26,9,30,932.0,76.0,5.5,12.2,655.0,387.21,293.08
2018,3,26,9,45,944.0,76.5,5.55,12.4,693.5,452.04,352.41
2018,3,26,10,0,956.0,77.0,5.6,12.6,732.0,516.65,410.01
2018,3,26,10,15,963.0,78.0,5.55,12.8,763.0,578.59,463.6
2018,3,26,10,30,970.0,79.0,5.5,13.0,794.0,639.18,514.38
2018,3,26,10,45,974.5,80.5,5.45,13.2,818.0,697.06,561.45
2018,3,26,11,0,979.0,82.0,5.4,13.4,842.0,752.84,605.52
2018,3,26,11,15,982.5,82.5,5.4,13.5,858.5,804.55,644.46
2018,3,26,11,30,986.0,83.0,5.4,13.6,875.0,853.56,679.87
2018,3,26,11,45,988.0,83.0,5.35,13.75,883.5,897.92,711.15
2018,3,26,12,0,990.0,83.0,5.3,13.9,892.0,939.02,739.8
2018,3,26,12,15,988.0,83.5,5.25,13.95,891.0,973.65,763.9
2018,3,26,12,30,986.0,84.0,5.2,14.0,890.0,1004.44,785.21
2018,3,26,12,45,982.0,85.5,5.2,14.1,881.5,1030.47,803.38
2018,3,26,13,0,978.0,87.0,5.2,14.2,873.0,1052.4,818.76
2018,3,26,13,15,972.0,87.0,5.2,14.2,855.5,1066.53,829.1
2018,3,26,13,30,966.0,87.0,5.2,14.2,838.0,1076.35,836.63
2018,3,26,13,45,957.0,87.5,5.2,14.25,812.5,1079.43,839.48
2018,3,26,14,0,948.0,88.0,5.2,14.3,787.0,1078.24,839.57
2018,3,26,14,15,938.0,87.5,5.25,14.25,755.0,1070.65,836.15
2018,3,26,14,30,928.0,87.0,5.3,14.2,723.0,1058.97,830.02
2018,3,26,14,45,905.0,88.5,5.35,14.15,681.0,1032.64,813.59
2018,3,26,15,0,882.0,90.0,5.4,14.1,639.0,1002.86,794.74
2018,3,26,15,15,852.5,89.5,5.4,14.1,590.0,972.38,774.81
2018,3,26,15,30,823.0,89.0,5.4,14.1,541.0,927.7,744.35
2018,3,26,15,45,813.0,83.5,5.45,13.85,497.0,892.75,721.86
2018,3,26,16,0,803.0,78.0,5.5,13.6,453.0,854.84,696.74
2018,3,26,16,15,780.5,73.5,5.5,13.35,404.0,804.52,661.33
2018,3,26,16,30,758.0,69.0,5.5,13.1,355.0,752.58,623.84
2018,3,26,16,45,712.0,64.5,5.5,12.8,301.5,680.47,569.3
2018,3,26,17,0,666.0,60.0,5.5,12.5,248.0,614.73,517.85
2018,3,26,17,15,592.0,54.0,5.4,12.05,195.5,524.1,443.69
2018,3,26,17,30,518.0,48.0,5.3,11.6,143.0,438.47,369.26
2018,3,26,17,45,380.0,38.5,5.25,11.15,96.0,315.1,259.72
2018,3,26,18,0,242.0,29.0,5.2,10.7,49.0,202.56,141.58
2018,3,26,18,15,131.0,16.5,5.1,10.55,26.0,80.2,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.4,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.25,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,9.85,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.0,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.45,31.5,15.36,0.0
2018,3,27,6,30,337.0,30.0,4.1,10.9,58.0,25.17,13.8
2018,3,27,6,45,449.0,37.5,4.2,11.4,103.5,30.74,21.31
2018,3,27,7,0,561.0,45.0,4.3,11.9,149.0,36.46,26.94
2018,3,27,7,15,626.0,51.0,4.3,12.15,201.5,44.35,34.29
2018,3,27,7,30,691.0,57.0,4.3,12.4,254.0,48.99,38.54
2018,3,27,7,45,732.5,61.5,4.35,12.65,307.5,52.16,41.33
2018,3,27,8,0,774.0,66.0,4.4,12.9,361.0,55.31,44.01
2018,3,27,8,15,802.5,69.5,4.4,13.15,412.5,59.78,47.8
2018,3,27,8,30,831.0,73.0,4.4,13.4,464.0,121.2,66.49
2018,3,27,8,45,821.5,83.5,4.35,13.7,503.5,186.04,113.78
2018,3,27,9,0,812.0,94.0,4.3,14.0,543.0,249.4,168.58
2018,3,27,9,15,808.5,104.0,4.25,14.25,580.5,312.32,225.58
2018,3,27,9,30,805.0,114.0,4.2,14.5,618.0,374.08,281.6
2018,3,27,9,45,819.5,117.0,4.1,14.75,656.5,435.82,335.98
2018,3,27,10,0,834.0,120.0,4.0,15.0,695.0,498.0,389.23
2018,3,27,10,15,885.0,106.0,3.9,15.2,740.5,563.67,443.65
2018,3,27,10,30,936.0,92.0,3.8,15.4,786.0,632.46,499.0
2018,3,27,10,45,941.5,93.5,3.75,15.65,810.0,689.3,543.57
2018,3,27,11,0,947.0,95.0,3.7,15.9,834.0,744.21,585.38
2018,3,27,11,15,924.5,107.5,3.65,16.05,841.5,786.85,616.48
2018,3,27,11,30,902.0,120.0,3.6,16.2,849.0,824.71,642.38
2018,3,27,11,45,844.0,152.0,3.55,16.35,839.0,856.42,663.72
2018,3,27,12,0,786.0,184.0,3.5,16.5,829.0,879.65,679.03
2018,3,27,12,15,734.0,210.5,3.55,16.65,813.0,891.91,687.29
2018,3,27,12,30,682.0,237.0,3.6,16.8,797.0,897.62,690.41
2018,3,27,12,45,728.5,210.5,3.6,16.9,803.5,939.29,720.11
2018,3,27,13,0,775.0,184.0,3.6,17.0,810.0,978.18,746.7
2018,3,27,13,15,796.5,168.5,3.7,17.0,801.0,992.81,757.62
2018,3,27,13,30,818.0,153.0,3.8,17.0,792.0,1013.07,772.77
2018,3,27,13,45,832.0,140.5,3.85,17.05,773.5,1024.98,781.81
2018,3,27,14,0,846.0,128.0,3.9,17.1,755.0,1032.73,788.25
2018,3,27,14,15,842.0,123.5,4.0,17.05,725.5,1027.02,786.33
2018,3,27,14,30,838.0,119.0,4.1,17.0,696.0,1017.35,781.93
2018,3,27,14,45,808.0,119.5,4.15,16.95,651.5,983.34,760.4
2018,3,27,15,0,778.0,120.0,4.2,16.9,607.0,946.11,736.65
2018,3,27,15,15,807.0,102.5,4.2,16.9,577.0,943.15,736.7
2018,3,27,15,30,836.0,85.0,4.2,16.9,547.0,934.51,732.61
2018,3,27,15,45,822.0,80.0,4.35,16.5,501.0,896.02,709.18
2018,3,27,16,0,808.0,75.0,4.5,16.1,455.0,854.79,683.73
2018,3,27,16,15,793.5,69.0,4.45,15.65,407.5,809.34,653.21
2018,3,27,16,30,779.0,63.0,4.4,15.2,360.0,761.74,620.29
2018,3,27,16,45,734.0,59.5,4.4,14.8,306.5,691.07,568.64
2018,3,27,17,0,689.0,56.0,4.4,14.4,253.0,621.29,515.65
2018,3,27,17,15,618.5,51.0,4.3,13.85,200.5,532.76,445.03
2018,3,27,17,30,548.0,46.0,4.2,13.3,148.0,455.14,378.91
2018,3,27,17,45,423.0,38.5,4.15,12.8,102.0,340.86,278.62
2018,3,27,18,0,298.0,31.0,4.1,12.3,56.0,236.35,169.02
2018,3,27,18,15,160.5,18.0,3.95,12.05,30.0,96.16,0.0
2018,3,27,18,30,23.0,5.0,3.8,11.8,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.5,3.7,11.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,28,5,45,18.5,3.0,1.25,11.5,2.5,0.0,0.0
2018,3,28,6,0,37.0,6.0,1.3,11.5,5.0,0.0,0.0
2018,3,28,6,15,188.0,18.0,1.4,11.85,32.5,15.36,0.0
2018,3,28,6,30,339.0,30.0,1.5,12.2,60.0,25.01,14.31
2018,3,28,6,45,452.5,38.0,1.65,12.6,107.0,31.06,21.6
2018,3,28,7,0,566.0,46.0,1.8,13.0,154.0,37.21,27.55
2018,3,28,7,15,631.0,51.5,1.95,13.25,206.5,44.72,34.51
2018,3,28,7,30,696.0,57.0,2.1,13.5,259.0,48.94,38.34
2018,3,28,7,45,738.5,60.5,2.2,13.75,312.5,51.33,40.41
2018,3,28,8,0,781.0,64.0,2.3,14.0,366.0,53.75,42.43
2018,3,28,8,15,810.5,67.0,2.4,14.25,418.0,59.31,47.17
2018,3,28,8,30,840.0,70.0,2.5,14.5,470.0,127.02,70.3
2018,3,28,8,45,861.5,73.0,2.55,14.8,519.0,190.46,114.8
2018,3,28,9,0,883.0,76.0,2.6,15.1,568.0,256.06,169.84
2018,3,28,9,15,900.5,76.5,2.55,15.35,612.0,320.42,227.16
2018,3,28,9,30,918.0,77.0,2.5,15.6,656.0,385.79,285.48
2018,3,28,9,45,932.5,76.5,2.5,15.85,694.5,449.83,341.71
2018,3,28,10,0,947.0,76.0,2.5,16.1,733.0,513.92,396.23
2018,3,28,10,15,954.5,77.5,2.45,16.4,764.5,575.91,447.02
2018,3,28,10,30,962.0,79.0,2.4,16.7,796.0,636.64,494.91
2018,3,28,10,45,967.0,80.0,2.4,17.0,820.0,693.79,538.71
2018,3,28,11,0,972.0,81.0,2.4,17.3,844.0,748.88,579.61
2018,3,28,11,15,975.5,81.5,2.45,17.55,860.5,800.09,615.59
2018,3,28,11,30,979.0,82.0,2.5,17.8,877.0,848.6,648.32
2018,3,28,11,45,980.5,82.5,2.55,18.05,885.0,892.58,677.62
2018,3,28,12,0,982.0,83.0,2.6,18.3,893.0,933.3,704.51
2018,3,28,12,15,981.5,83.5,2.65,18.45,893.0,968.81,728.04
2018,3,28,12,30,981.0,84.0,2.7,18.6,893.0,1000.6,749.07
2018,3,28,12,45,978.5,84.0,2.8,18.75,884.5,1026.11,766.46
2018,3,28,13,0,976.0,84.0,2.9,18.9,876.0,1047.55,781.31
2018,3,28,13,15,971.5,84.0,3.0,18.95,859.0,1062.87,792.58
2018,3,28,13,30,967.0,84.0,3.1,19.0,842.0,1073.96,801.26
2018,3,28,13,45,961.0,83.0,3.15,19.1,817.5,1078.11,804.94
2018,3,28,14,0,955.0,82.0,3.2,19.2,793.0,1077.98,806.04
2018,3,28,14,15,946.5,80.5,3.3,19.1,761.0,1070.45,803.5
2018,3,28,14,30,938.0,79.0,3.4,19.0,729.0,1058.77,798.36
2018,3,28,14,45,926.0,78.0,3.5,18.95,690.5,1040.13,788.5
2018,3,28,15,0,914.0,77.0,3.6,18.9,652.0,1017.69,776.13
2018,3,28,15,15,899.0,75.5,3.6,18.9,608.5,988.1,757.95
2018,3,28,15,30,884.0,74.0,3.6,18.9,565.0,955.25,737.49
2018,3,28,15,45,863.5,71.5,3.75,18.35,516.5,912.97,712.64
2018,3,28,16,0,843.0,69.0,3.9,17.8,468.0,868.28,685.45
2018,3,28,16,15,815.0,66.0,3.85,17.3,416.5,823.4,656.21
2018,3,28,16,30,787.0,63.0,3.8,16.8,365.0,767.61,618.04
2018,3,28,16,45,747.0,58.5,3.8,16.3,311.5,699.34,569.33
2018,3,28,17,0,707.0,54.0,3.8,15.8,258.0,631.62,519.01
2018,3,28,17,15,645.0,49.0,3.65,15.2,206.0,548.57,453.84
2018,3,28,17,30,583.0,44.0,3.5,14.6,154.0,468.88,387.49
2018,3,28,17,45,439.5,37.0,3.35,14.05,105.0,348.5,283.27
2018,3,28,18,0,296.0,30.0,3.2,13.5,56.0,235.78,171.26
2018,3,28,18,15,169.5,18.0,3.05,13.3,30.5,100.47,0.0
2018,3,28,18,30,43.0,6.0,2.9,13.1,5.0,0.0,0.0
2018,3,28,18,45,21.5,3.0,2.8,12.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,0.95,12.95,3.0,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,3,29,6,15,163.5,18.5,1.1,13.3,32.0,15.48,0.0
2018,3,29,6,30,283.0,31.0,1.2,13.6,58.0,25.6,15.2
2018,3,29,6,45,407.0,40.0,1.3,13.95,105.5,32.46,22.77
2018,3,29,7,0,531.0,49.0,1.4,14.3,153.0,39.37,29.36
2018,3,29,7,15,605.5,54.5,1.45,14.55,207.0,43.17,32.97
2018,3,29,7,30,680.0,60.0,1.5,14.8,261.0,51.21,40.17
2018,3,29,7,45,737.0,62.5,1.6,15.1,318.0,52.83,41.52
2018,3,29,8,0,794.0,65.0,1.7,15.4,375.0,54.59,42.92
2018,3,29,8,15,822.5,68.0,1.7,15.7,427.5,61.55,48.84
2018,3,29,8,30,851.0,71.0,1.7,16.0,480.0,130.04,71.54
2018,3,29,8,45,871.5,73.5,1.75,16.35,529.0,193.67,116.01
2018,3,29,9,0,892.0,76.0,1.8,16.7,578.0,259.3,170.61
2018,3,29,9,15,909.0,77.5,1.8,17.0,622.5,324.88,228.24
2018,3,29,9,30,926.0,79.0,1.8,17.3,667.0,391.45,286.67
2018,3,29,9,45,925.5,84.0,1.8,17.65,701.0,454.6,341.34
2018,3,29,10,0,925.0,89.0,1.8,18.0,735.0,516.17,392.79
2018,3,29,10,15,928.0,93.5,1.85,18.3,765.5,577.32,442.17
2018,3,29,10,30,931.0,98.0,1.9,18.6,796.0,636.83,488.55
2018,3,29,10,45,954.0,92.0,1.9,18.9,826.5,697.62,534.2
2018,3,29,11,0,977.0,86.0,1.9,19.2,857.0,757.92,578.06
2018,3,29,11,15,980.5,86.5,1.95,19.45,873.5,809.37,613.53
2018,3,29,11,30,984.0,87.0,2.0,19.7,890.0,858.12,645.73
2018,3,29,11,45,985.0,88.0,2.0,19.95,898.0,902.39,674.11
2018,3,29,12,0,986.0,89.0,2.0,20.2,906.0,943.38,700.04
2018,3,29,12,15,988.0,88.0,2.05,20.4,906.5,979.71,723.44
2018,3,29,12,30,990.0,87.0,2.1,20.6,907.0,1012.41,744.45
2018,3,29,12,45,989.5,86.0,2.15,20.75,899.0,1038.93,761.65
2018,3,29,13,0,989.0,85.0,2.2,20.9,891.0,1061.41,776.38
2018,3,29,13,15,985.5,84.0,2.25,21.0,874.0,1076.77,786.84
2018,3,29,13,30,982.0,83.0,2.3,21.1,857.0,1087.83,794.78
2018,3,29,13,45,949.5,94.0,2.4,21.15,824.0,1078.94,790.91
2018,3,29,14,0,917.0,105.0,2.5,21.2,791.0,1065.54,784.42
2018,3,29,14,15,924.5,97.0,2.65,21.05,764.0,1067.16,788.95
2018,3,29,14,30,932.0,89.0,2.8,20.9,737.0,1064.33,790.53
2018,3,29,14,45,932.5,83.0,3.0,20.75,702.0,1052.36,786.69
2018,3,29,15,0,933.0,77.0,3.2,20.6,667.0,1036.11,780.02
2018,3,29,15,15,913.5,75.5,3.2,20.6,620.5,1001.71,758.93
2018,3,29,15,30,894.0,74.0,3.2,20.6,574.0,964.17,735.72
2018,3,29,15,45,868.5,73.5,3.4,19.85,524.5,919.5,710.75
2018,3,29,16,0,843.0,73.0,3.6,19.1,475.0,882.39,690.32
2018,3,29,16,15,815.0,68.5,3.55,18.55,422.0,825.85,653.15
2018,3,29,16,30,787.0,64.0,3.5,18.0,369.0,768.03,614.1
2018,3,29,16,45,753.5,59.5,3.45,17.45,317.0,704.94,569.71
2018,3,29,17,0,720.0,55.0,3.4,16.9,265.0,641.85,523.45
2018,3,29,17,15,621.0,52.5,3.25,16.3,207.5,540.0,444.35
2018,3,29,17,30,522.0,50.0,3.1,15.7,150.0,441.11,362.73
2018,3,29,17,45,450.5,40.0,2.9,15.1,107.0,357.93,289.67
2018,3,29,18,0,379.0,30.0,2.7,14.5,64.0,281.65,207.48
2018,3,29,18,15,218.0,18.5,2.6,14.25,35.0,124.97,0.0
2018,3,29,18,30,57.0,7.0,2.5,14.0,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.45,13.7,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,2.5,0.9,11.8,2.5,0.0,0.0
2018,3,30,6,0,25.0,5.0,0.8,11.9,5.0,4.27,0.0
2018,3,30,6,15,83.0,20.5,0.75,12.2,27.5,16.1,0.0
2018,3,30,6,30,141.0,36.0,0.7,12.5,50.0,27.98,17.66
2018,3,30,6,45,259.5,48.0,0.65,12.75,93.0,36.59,26.63
2018,3,30,7,0,378.0,60.0,0.6,13.0,136.0,45.57,35.11
2018,3,30,7,15,436.0,70.5,0.55,13.25,182.5,54.7,43.49
2018,3,30,7,30,494.0,81.0,0.5,13.5,229.0,61.61,49.66
2018,3,30,7,45,441.0,108.0,0.45,13.75,259.0,77.39,63.5
2018,3,30,8,0,388.0,135.0,0.4,14.0,289.0,93.51,77.34
2018,3,30,8,15,418.5,150.0,0.35,14.4,336.0,105.91,87.65
2018,3,30,8,30,449.0,165.0,0.3,14.8,383.0,152.2,104.24
2018,3,30,8,45,468.0,178.5,0.25,15.2,425.5,199.95,137.87
2018,3,30,9,0,487.0,192.0,0.2,15.6,468.0,250.26,177.53
2018,3,30,9,15,501.5,203.0,0.2,15.9,506.0,299.85,218.28
2018,3,30,9,30,516.0,214.0,0.2,16.2,544.0,351.01,260.09
2018,3,30,9,45,489.0,239.0,0.25,16.5,566.5,397.47,298.3
2018,3,30,10,0,462.0,264.0,0.3,16.8,589.0,440.55,332.54
2018,3,30,10,15,436.0,288.0,0.35,17.05,605.0,480.0,362.86
2018,3,30,10,30,410.0,312.0,0.4,17.3,621.0,516.2,389.77
2018,3,30,10,45,451.0,305.5,0.45,17.55,655.0,566.74,426.84
2018,3,30,11,0,492.0,299.0,0.5,17.8,689.0,619.9,464.98
2018,3,30,11,15,476.0,313.5,0.5,18.0,697.0,651.76,486.32
2018,3,30,11,30,460.0,328.0,0.5,18.2,705.0,680.99,505.6
2018,3,30,11,45,548.0,295.5,0.55,18.45,749.0,750.31,554.37
2018,3,30,12,0,636.0,263.0,0.6,18.7,793.0,825.9,605.82
2018,3,30,12,15,740.5,212.5,0.65,18.9,829.0,899.95,655.88
2018,3,30,12,30,845.0,162.0,0.7,19.1,865.0,966.41,697.53
2018,3,30,12,45,818.5,172.0,0.75,19.35,847.5,977.27,703.94
2018,3,30,13,0,792.0,182.0,0.8,19.6,830.0,983.35,708.31
2018,3,30,13,15,738.0,201.5,0.95,19.7,796.0,978.19,708.22
2018,3,30,13,30,684.0,221.0,1.1,19.8,762.0,958.5,698.9
2018,3,30,13,45,696.5,206.0,1.25,19.9,743.0,966.12,707.13
2018,3,30,14,0,709.0,191.0,1.4,20.0,724.0,969.98,712.59
2018,3,30,14,15,677.0,193.0,1.5,20.0,685.0,943.05,697.59
2018,3,30,14,30,645.0,195.0,1.6,20.0,646.0,912.71,680.49
2018,3,30,14,45,619.0,190.0,1.75,19.95,604.0,878.03,660.93
2018,3,30,15,0,593.0,185.0,1.9,19.9,562.0,840.64,639.04
2018,3,30,15,15,610.0,165.5,1.9,19.9,530.0,827.83,632.22
2018,3,30,15,30,627.0,146.0,1.9,19.9,498.0,810.94,622.38
2018,3,30,15,45,523.0,157.5,2.1,19.55,434.0,702.94,550.1
2018,3,30,16,0,419.0,169.0,2.3,19.2,370.0,608.62,483.09
2018,3,30,16,15,391.5,151.5,2.35,18.7,323.0,551.59,443.21
2018,3,30,16,30,364.0,134.0,2.4,18.2,276.0,494.66,401.82
2018,3,30,16,45,387.5,111.5,2.45,17.7,243.0,472.88,387.47
2018,3,30,17,0,411.0,89.0,2.5,17.2,210.0,447.15,368.76
2018,3,30,17,15,390.5,73.5,2.5,16.5,170.0,395.38,327.16
2018,3,30,17,30,370.0,58.0,2.5,15.8,130.0,344.31,283.97
2018,3,30,17,45,294.0,45.5,2.5,15.15,91.5,265.01,214.83
2018,3,30,18,0,218.0,33.0,2.5,14.5,53.0,194.51,144.69
2018,3,30,18,15,124.0,19.0,2.6,14.2,29.0,78.16,0.0
2018,3,30,18,30,30.0,5.0,2.7,13.9,5.0,4.27,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,3,31,6,0,20.0,6.0,2.3,10.9,6.0,5.12,0.0
2018,3,31,6,15,32.0,11.5,2.35,11.2,14.0,9.35,0.0
2018,3,31,6,30,44.0,17.0,2.4,11.5,22.0,13.74,5.97
2018,3,31,6,45,37.0,21.0,2.45,11.75,26.5,17.76,10.11
2018,3,31,7,0,30.0,25.0,2.5,12.0,31.0,21.0,13.24
2018,3,31,7,15,15.0,34.0,2.5,12.25,37.0,28.92,20.49
2018,3,31,7,30,0.0,43.0,2.5,12.5,43.0,35.53,26.46
2018,3,31,7,45,0.0,74.5,2.5,12.7,74.5,61.4,49.57
2018,3,31,8,0,0.0,106.0,2.5,12.9,106.0,85.27,70.56
2018,3,31,8,15,13.5,144.5,2.45,13.1,151.0,113.61,90.81
2018,3,31,8,30,27.0,183.0,2.4,13.3,196.0,139.86,111.29
2018,3,31,8,45,49.0,214.5,2.4,13.5,241.5,169.97,134.41
2018,3,31,9,0,71.0,246.0,2.4,13.7,287.0,203.9,160.78
2018,3,31,9,15,78.0,268.0,2.4,13.9,316.0,230.69,182.11
2018,3,31,9,30,85.0,290.0,2.4,14.1,345.0,258.8,204.48
2018,3,31,9,45,91.0,309.5,2.35,14.3,371.5,285.9,225.88
2018,3,31,10,0,97.0,329.0,2.3,14.5,398.0,314.02,247.86
2018,3,31,10,15,105.5,346.5,2.35,14.65,424.0,342.85,270.33
2018,3,31,10,30,114.0,364.0,2.4,14.8,450.0,372.85,293.51
2018,3,31,10,45,120.5,375.5,2.45,15.0,469.0,403.6,316.98
2018,3,31,11,0,127.0,387.0,2.5,15.2,488.0,430.43,337.27
2018,3,31,11,15,119.5,392.5,2.6,15.3,489.0,442.18,346.03
2018,3,31,11,30,112.0,398.0,2.7,15.4,490.0,442.16,345.98
2018,3,31,11,45,135.5,407.5,2.8,15.5,520.0,491.87,383.98
2018,3,31,12,0,159.0,417.0,2.9,15.6,550.0,532.46,414.74
2018,3,31,12,15,186.5,415.0,3.0,15.65,571.0,566.71,441.04
2018,3,31,12,30,214.0,413.0,3.1,15.7,592.0,601.77,467.92
2018,3,31,12,45,256.5,400.5,3.2,15.7,613.0,658.54,510.97
2018,3,31,13,0,299.0,388.0,3.3,15.7,634.0,699.21,542.21
2018,3,31,13,15,329.5,371.5,3.35,15.65,637.5,723.55,561.42
2018,3,31,13,30,360.0,355.0,3.4,15.6,641.0,746.65,579.91
2018,3,31,13,45,391.5,331.5,3.5,15.5,634.0,761.56,593.12
2018,3,31,14,0,423.0,308.0,3.6,15.4,627.0,794.13,618.8
2018,3,31,14,15,411.0,298.5,3.65,15.25,598.0,775.98,606.97
2018,3,31,14,30,399.0,289.0,3.7,15.1,569.0,735.45,579.59
2018,3,31,14,45,384.5,276.0,3.75,14.95,534.0,706.53,560.18
2018,3,31,15,0,370.0,263.0,3.8,14.8,499.0,675.92,539.23
2018,3,31,15,15,306.0,255.0,3.8,14.8,441.5,601.27,483.02
2018,3,31,15,30,242.0,247.0,3.8,14.8,384.0,527.69,426.68
2018,3,31,15,45,277.0,218.5,3.9,14.4,362.5,523.61,427.34
2018,3,31,16,0,312.0,190.0,4.0,14.0,341.0,515.92,424.78
2018,3,31,16,15,281.0,173.0,4.0,13.7,297.5,461.08,382.5
2018,3,31,16,30,250.0,156.0,4.0,13.4,254.0,407.24,340.22
2018,3,31,16,45,192.5,134.5,4.0,13.1,203.5,311.27,261.95
2018,3,31,17,0,135.0,113.0,4.0,12.8,153.0,236.65,199.13
2018,3,31,17,15,126.5,93.0,3.95,12.45,124.5,203.43,170.87
2018,3,31,17,30,118.0,73.0,3.9,12.1,96.0,170.41,141.73
2018,3,31,17,45,85.5,54.0,3.85,11.7,68.0,124.55,100.47
2018,3,31,18,0,53.0,35.0,3.8,11.3,40.0,81.18,59.06
2018,3,31,18,15,31.5,19.5,3.8,11.15,22.0,43.12,0.0
2018,3,31,18,30,10.0,4.0,3.8,11.0,4.0,7.86,0.0
2018,3,31,18,45,5.0,2.0,3.75,10.8,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,9.9,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.1,10.0,7.68,0.0
2018,4,1,6,15,177.5,24.5,4.35,10.4,41.5,19.1,0.35
2018,4,1,6,30,305.0,40.0,4.5,10.7,73.0,31.03,20.88
2018,4,1,6,45,407.5,49.5,4.6,10.95,120.0,40.23,30.11
2018,4,1,7,0,510.0,59.0,4.7,11.2,167.0,47.14,36.77
2018,4,1,7,15,575.0,66.0,4.65,11.45,219.5,51.71,41.09
2018,4,1,7,30,640.0,73.0,4.6,11.7,272.0,56.27,45.2
2018,4,1,7,45,683.0,79.0,4.55,11.9,325.5,59.8,48.27
2018,4,1,8,0,726.0,85.0,4.5,12.1,379.0,63.26,51.18
2018,4,1,8,15,757.0,89.0,4.4,12.35,431.0,79.74,55.9
2018,4,1,8,30,788.0,93.0,4.3,12.6,483.0,138.99,81.55
2018,4,1,8,45,810.0,97.0,4.25,12.85,531.5,200.73,126.52
2018,4,1,9,0,832.0,101.0,4.2,13.1,580.0,264.92,181.22
2018,4,1,9,15,851.5,103.0,4.25,13.35,625.0,328.91,238.71
2018,4,1,9,30,871.0,105.0,4.3,13.6,670.0,394.39,297.64
2018,4,1,9,45,887.0,105.5,4.3,13.8,709.0,459.92,355.63
2018,4,1,10,0,903.0,106.0,4.3,14.0,748.0,523.25,410.36
2018,4,1,10,15,912.0,107.5,4.4,14.15,779.5,583.74,461.65
2018,4,1,10,30,921.0,109.0,4.5,14.3,811.0,643.2,510.68
2018,4,1,10,45,927.0,110.0,4.6,14.45,835.0,699.01,555.64
2018,4,1,11,0,933.0,111.0,4.7,14.6,859.0,752.95,598.12
2018,4,1,11,15,937.0,111.5,4.8,14.65,875.0,802.86,636.43
2018,4,1,11,30,941.0,112.0,4.9,14.7,891.0,850.23,670.85
2018,4,1,11,45,943.0,112.5,5.0,14.8,899.0,893.22,701.8
2018,4,1,12,0,945.0,113.0,5.1,14.9,907.0,933.12,730.46
2018,4,1,12,15,945.0,113.0,5.3,14.95,906.5,967.48,755.99
2018,4,1,12,30,945.0,113.0,5.5,15.0,906.0,998.27,779.09
2018,4,1,12,45,943.5,112.5,5.65,15.05,897.5,1023.42,797.96
2018,4,1,13,0,942.0,112.0,5.8,15.1,889.0,1044.69,814.23
2018,4,1,13,15,938.0,111.0,5.95,15.0,872.0,1058.96,826.2
2018,4,1,13,30,934.0,110.0,6.1,14.9,855.0,1069.11,835.46
2018,4,1,13,45,928.0,109.0,6.25,14.85,830.5,1073.09,840.36
2018,4,1,14,0,922.0,108.0,6.4,14.8,806.0,1072.91,842.5
2018,4,1,14,15,913.5,106.0,6.5,14.7,774.0,1064.94,839.06
2018,4,1,14,30,905.0,104.0,6.6,14.6,742.0,1052.92,832.87
2018,4,1,14,45,893.0,102.0,6.75,14.5,703.5,1033.45,821.67
2018,4,1,15,0,881.0,100.0,6.9,14.4,665.0,1022.13,816.49
2018,4,1,15,15,864.5,97.0,6.9,14.4,620.5,989.46,794.46
2018,4,1,15,30,848.0,94.0,6.9,14.4,576.0,953.57,770.04
2018,4,1,15,45,826.0,90.5,7.05,14.0,527.0,908.98,740.69
2018,4,1,16,0,804.0,87.0,7.2,13.6,478.0,862.04,708.95
2018,4,1,16,15,773.5,83.0,7.2,13.35,425.5,805.03,667.72
2018,4,1,16,30,743.0,79.0,7.2,13.1,373.0,746.91,624.71
2018,4,1,16,45,698.0,74.5,7.2,12.85,319.5,681.56,574.69
2018,4,1,17,0,653.0,70.0,7.2,12.6,266.0,612.22,519.75
2018,4,1,17,15,582.5,63.5,7.15,12.3,213.0,523.88,446.75
2018,4,1,17,30,512.0,57.0,7.1,12.0,160.0,440.01,373.23
2018,4,1,17,45,368.5,47.0,7.05,11.7,109.5,313.02,260.87
2018,4,1,18,0,225.0,37.0,7.0,11.4,59.0,202.49,157.02
2018,4,1,18,15,133.0,22.5,7.0,11.25,33.5,111.95,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.1,8.0,24.99,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.0,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,10.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,6.1,10.55,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,6.2,10.7,10.0,7.68,0.0
2018,4,2,6,15,128.0,24.5,6.3,10.9,37.0,18.99,3.45
2018,4,2,6,30,214.0,40.0,6.4,11.1,64.0,30.71,20.76
2018,4,2,6,45,245.5,56.0,6.55,11.3,98.0,42.29,31.94
2018,4,2,7,0,277.0,72.0,6.7,11.5,132.0,53.44,42.39
2018,4,2,7,15,352.0,84.5,6.7,11.65,182.0,62.05,50.35
2018,4,2,7,30,427.0,97.0,6.7,11.8,232.0,70.47,57.92
2018,4,2,7,45,385.0,122.5,6.75,11.95,260.5,86.2,71.85
2018,4,2,8,0,343.0,148.0,6.8,12.1,289.0,105.13,88.44
2018,4,2,8,15,356.5,168.0,6.7,12.3,331.0,122.56,95.29
2018,4,2,8,30,370.0,188.0,6.6,12.5,373.0,165.95,120.33
2018,4,2,8,45,368.5,209.5,6.55,12.7,408.5,210.18,154.42
2018,4,2,9,0,367.0,231.0,6.5,12.9,444.0,254.63,192.11
2018,4,2,9,15,415.5,234.0,6.45,13.05,492.0,299.39,229.65
2018,4,2,9,30,464.0,237.0,6.4,13.2,540.0,351.54,274.05
2018,4,2,9,45,615.0,195.0,6.4,13.35,620.5,418.19,329.19
2018,4,2,10,0,766.0,153.0,6.4,13.5,701.0,497.25,395.3
2018,4,2,10,15,840.0,127.0,6.3,13.6,751.5,564.12,451.92
2018,4,2,10,30,914.0,101.0,6.2,13.7,802.0,632.91,509.25
2018,4,2,10,45,920.0,102.5,6.1,13.8,826.0,688.58,554.6
2018,4,2,11,0,926.0,104.0,6.0,13.9,850.0,742.41,597.32
2018,4,2,11,15,930.0,105.0,5.9,13.95,866.0,792.23,635.34
2018,4,2,11,30,934.0,106.0,5.8,14.0,882.0,839.56,669.47
2018,4,2,11,45,936.5,106.0,5.7,14.1,890.0,882.0,699.51
2018,4,2,12,0,939.0,106.0,5.6,14.2,898.0,921.39,727.05
2018,4,2,12,15,939.0,105.5,5.6,14.25,897.5,954.82,750.85
2018,4,2,12,30,939.0,105.0,5.6,14.3,897.0,984.7,772.1
2018,4,2,12,45,937.0,105.0,5.6,14.35,888.5,1009.5,789.76
2018,4,2,13,0,935.0,105.0,5.6,14.4,880.0,1030.43,804.75
2018,4,2,13,15,929.5,105.5,5.65,14.35,863.0,1044.48,815.69
2018,4,2,13,30,924.0,106.0,5.7,14.3,846.0,1054.45,823.94
2018,4,2,13,45,916.0,106.0,5.7,14.25,821.5,1057.25,826.93
2018,4,2,14,0,908.0,106.0,5.7,14.2,797.0,1055.95,827.24
2018,4,2,14,15,898.0,105.5,5.7,14.1,765.5,1048.03,823.18
2018,4,2,14,30,888.0,105.0,5.7,14.0,734.0,1036.18,816.51
2018,4,2,14,45,874.0,103.5,5.65,13.9,695.5,1015.36,803.17
2018,4,2,15,0,860.0,102.0,5.6,13.8,657.0,1002.88,796.03
2018,4,2,15,15,840.0,100.5,5.6,13.8,612.0,968.9,773.34
2018,4,2,15,30,820.0,99.0,5.6,13.8,567.0,931.93,748.44
2018,4,2,15,45,799.5,94.5,5.55,13.45,519.0,888.17,718.97
2018,4,2,16,0,779.0,90.0,5.5,13.1,471.0,842.07,687.34
2018,4,2,16,15,734.0,87.0,5.45,12.85,415.0,779.45,642.21
2018,4,2,16,30,689.0,84.0,5.4,12.6,359.0,712.27,592.52
2018,4,2,16,45,641.0,77.5,5.35,12.3,305.0,638.92,536.63
2018,4,2,17,0,593.0,71.0,5.3,12.0,251.0,567.19,480.19
2018,4,2,17,15,537.0,63.5,5.2,11.6,202.5,490.72,417.2
2018,4,2,17,30,481.0,56.0,5.1,11.2,154.0,417.69,353.58
2018,4,2,17,45,380.0,46.5,5.0,10.85,110.0,319.01,265.81
2018,4,2,18,0,279.0,37.0,4.9,10.5,66.0,231.23,181.44
2018,4,2,18,15,160.5,23.0,4.7,10.3,37.5,126.74,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.1,9.0,26.22,0.0
2018,4,2,18,45,21.0,4.5,4.3,9.95,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,8.95,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,9.1,6.0,5.12,0.0
2018,4,3,6,15,2.0,18.5,2.95,9.4,18.5,15.28,3.48
2018,4,3,6,30,0.0,31.0,3.0,9.7,31.0,25.47,16.54
2018,4,3,6,45,27.0,51.0,3.05,9.95,57.0,40.79,30.89
2018,4,3,7,0,54.0,71.0,3.1,10.2,83.0,55.84,44.84
2018,4,3,7,15,81.5,97.5,3.05,10.45,121.0,72.96,60.42
2018,4,3,7,30,109.0,124.0,3.0,10.7,159.0,90.7,76.28
2018,4,3,7,45,296.5,127.0,2.95,10.95,245.0,91.68,76.93
2018,4,3,8,0,484.0,130.0,2.9,11.2,331.0,90.74,75.79
2018,4,3,8,15,585.0,125.5,2.95,11.45,399.0,97.63,71.36
2018,4,3,8,30,686.0,121.0,3.0,11.7,467.0,146.77,91.66
2018,4,3,8,45,699.5,130.0,3.0,11.95,511.5,205.23,135.22
2018,4,3,9,0,713.0,139.0,3.0,12.2,556.0,265.26,186.35
2018,4,3,9,15,756.5,135.5,3.05,12.4,607.0,325.55,238.99
2018,4,3,9,30,800.0,132.0,3.1,12.6,658.0,393.62,298.33
2018,4,3,9,45,842.0,125.0,3.1,12.8,706.0,458.04,354.14
2018,4,3,10,0,884.0,118.0,3.1,13.0,754.0,525.81,411.36
2018,4,3,10,15,894.0,118.5,3.05,13.15,785.0,585.03,460.55
2018,4,3,10,30,904.0,119.0,3.0,13.3,816.0,643.26,507.37
2018,4,3,10,45,912.0,119.0,2.95,13.45,839.5,698.6,550.52
2018,4,3,11,0,920.0,119.0,2.9,13.6,863.0,752.26,591.14
2018,4,3,11,15,924.0,119.5,2.8,13.75,879.0,801.51,626.83
2018,4,3,11,30,928.0,120.0,2.7,13.9,895.0,848.27,658.2
2018,4,3,11,45,931.0,119.0,2.65,14.0,902.5,890.1,686.18
2018,4,3,12,0,934.0,118.0,2.6,14.1,910.0,928.9,711.8
2018,4,3,12,15,878.5,146.5,2.65,14.2,891.0,951.81,727.27
2018,4,3,12,30,823.0,175.0,2.7,14.3,872.0,958.68,732.01
2018,4,3,12,45,819.5,174.0,2.75,14.35,862.0,979.79,746.9
