Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,0,816.0,173.0,2.8,14.4,852.0,997.22,759.24
2018,4,3,13,15,845.5,154.5,3.0,14.4,846.0,1025.79,780.83
2018,4,3,13,30,875.0,136.0,3.2,14.4,840.0,1050.38,799.71
2018,4,3,13,45,860.5,136.0,3.35,14.35,811.0,1046.71,799.33
2018,4,3,14,0,846.0,136.0,3.5,14.3,782.0,1038.91,796.48
2018,4,3,14,15,844.5,130.5,3.7,14.2,753.5,1034.25,796.43
2018,4,3,14,30,843.0,125.0,3.9,14.1,725.0,1025.59,793.64
2018,4,3,14,45,842.0,119.0,4.1,14.0,691.5,1012.9,788.11
2018,4,3,15,0,841.0,113.0,4.3,13.9,658.0,996.3,779.96
2018,4,3,15,15,816.0,109.0,4.3,13.9,608.5,954.71,752.47
2018,4,3,15,30,791.0,105.0,4.3,13.9,559.0,910.38,722.92
2018,4,3,15,45,771.5,99.5,4.45,13.6,511.5,867.05,695.7
2018,4,3,16,0,752.0,94.0,4.6,13.3,464.0,821.43,666.02
2018,4,3,16,15,721.5,89.5,4.6,13.05,413.5,770.78,630.72
2018,4,3,16,30,691.0,85.0,4.6,12.8,363.0,714.21,590.01
2018,4,3,16,45,633.5,81.5,4.6,12.55,308.5,636.99,531.86
2018,4,3,17,0,576.0,78.0,4.6,12.3,254.0,561.9,473.43
2018,4,3,17,15,512.5,68.0,4.5,11.95,202.5,477.79,404.33
2018,4,3,17,30,449.0,58.0,4.4,11.6,151.0,398.03,335.75
2018,4,3,17,45,351.5,48.0,4.3,11.3,108.0,302.58,251.38
2018,4,3,18,0,254.0,38.0,4.2,11.0,65.0,217.81,171.3
2018,4,3,18,15,146.5,23.5,4.05,10.85,37.0,120.87,9.38
2018,4,3,18,30,39.0,9.0,3.9,10.7,9.0,24.84,0.0
2018,4,3,18,45,19.5,4.5,3.8,10.5,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.0,2.95,9.45,4.0,0.0,0.0
2018,4,4,6,0,6.0,8.0,3.0,9.6,8.0,6.83,0.0
2018,4,4,6,15,15.0,23.5,3.15,9.8,25.0,19.12,7.27
2018,4,4,6,30,24.0,39.0,3.3,10.0,42.0,31.28,21.69
2018,4,4,6,45,39.5,55.5,3.4,10.25,63.0,44.03,33.8
2018,4,4,7,0,55.0,72.0,3.5,10.5,84.0,56.66,45.55
2018,4,4,7,15,142.0,92.5,3.4,10.65,135.5,70.42,58.1
2018,4,4,7,30,229.0,113.0,3.3,10.8,187.0,82.13,68.58
2018,4,4,7,45,277.5,131.5,3.15,11.0,237.0,94.29,79.23
2018,4,4,8,0,326.0,150.0,3.0,11.2,287.0,106.1,89.39
2018,4,4,8,15,370.5,166.0,2.9,11.4,340.0,118.01,90.5
2018,4,4,8,30,415.0,182.0,2.8,11.6,393.0,163.42,116.03
2018,4,4,8,45,388.5,209.0,2.65,11.8,421.0,214.07,156.18
2018,4,4,9,0,362.0,236.0,2.5,12.0,449.0,257.8,193.84
2018,4,4,9,15,438.0,230.5,2.45,12.15,507.0,304.07,231.05
2018,4,4,9,30,514.0,225.0,2.4,12.3,565.0,360.93,277.79
2018,4,4,9,45,564.0,221.5,2.35,12.45,613.5,416.85,324.37
2018,4,4,10,0,614.0,218.0,2.3,12.6,662.0,479.54,375.53
2018,4,4,10,15,590.5,238.5,2.2,12.75,680.0,523.24,410.96
2018,4,4,10,30,567.0,259.0,2.1,12.9,698.0,565.61,443.97
2018,4,4,10,45,522.5,286.5,2.0,13.0,700.5,597.09,467.46
2018,4,4,11,0,478.0,314.0,1.9,13.1,703.0,623.27,486.09
2018,4,4,11,15,589.0,271.5,1.85,13.25,759.5,698.26,542.5
2018,4,4,11,30,700.0,229.0,1.8,13.4,816.0,782.76,603.96
2018,4,4,11,45,743.0,207.5,1.75,13.5,835.5,833.04,639.2
2018,4,4,12,0,786.0,186.0,1.7,13.6,855.0,876.13,668.34
2018,4,4,12,15,662.0,251.0,1.9,13.65,814.0,865.89,661.15
2018,4,4,12,30,538.0,316.0,2.1,13.7,773.0,835.69,639.32
2018,4,4,12,45,416.0,342.5,2.25,13.8,694.0,765.53,589.13
2018,4,4,13,0,294.0,369.0,2.4,13.9,615.0,672.71,521.65
2018,4,4,13,15,330.5,357.0,2.6,13.9,628.0,707.18,549.9
2018,4,4,13,30,367.0,345.0,2.8,13.9,641.0,740.75,576.55
2018,4,4,13,45,333.0,349.0,3.0,13.85,611.5,718.86,561.35
2018,4,4,14,0,299.0,353.0,3.2,13.8,582.0,695.02,544.89
2018,4,4,14,15,218.5,344.5,3.25,13.7,508.5,586.52,464.16
2018,4,4,14,30,138.0,336.0,3.3,13.6,435.0,498.82,397.0
2018,4,4,14,45,174.0,316.0,3.3,13.5,434.0,515.49,412.61
2018,4,4,15,0,210.0,296.0,3.3,13.4,433.0,530.3,426.36
2018,4,4,15,15,173.5,277.0,3.3,13.4,385.0,473.13,382.33
2018,4,4,15,30,137.0,258.0,3.3,13.4,337.0,416.37,338.25
2018,4,4,15,45,171.0,233.5,3.15,13.15,323.5,419.58,343.47
2018,4,4,16,0,205.0,209.0,3.0,12.9,310.0,419.95,346.14
2018,4,4,16,15,180.0,188.5,2.9,12.7,270.5,370.77,307.39
2018,4,4,16,30,155.0,168.0,2.8,12.5,231.0,322.55,268.86
2018,4,4,16,45,117.5,142.5,2.75,12.35,186.5,258.94,216.53
2018,4,4,17,0,80.0,117.0,2.7,12.2,142.0,183.46,153.15
2018,4,4,17,15,100.0,97.5,2.65,12.0,122.5,187.84,157.21
2018,4,4,17,30,120.0,78.0,2.6,11.8,103.0,175.76,146.42
2018,4,4,17,45,89.5,58.5,2.5,11.6,74.0,130.52,105.91
2018,4,4,18,0,59.0,39.0,2.4,11.4,45.0,87.58,66.21
2018,4,4,18,15,36.0,23.0,2.45,11.3,26.0,50.41,7.57
2018,4,4,18,30,13.0,7.0,2.5,11.2,7.0,11.67,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.3,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.5,5.0,4.27,0.0
2018,4,5,6,15,0.0,14.0,2.25,10.7,14.0,11.53,2.75
2018,4,5,6,30,0.0,23.0,2.3,10.9,23.0,18.96,10.98
2018,4,5,6,45,0.5,35.5,2.35,11.05,35.5,29.33,20.65
2018,4,5,7,0,1.0,48.0,2.4,11.2,48.0,39.73,30.26
2018,4,5,7,15,2.5,56.0,2.2,11.3,56.5,46.39,36.39
2018,4,5,7,30,4.0,64.0,2.0,11.4,65.0,53.07,42.39
2018,4,5,7,45,16.0,102.5,1.85,11.45,109.0,82.5,68.59
2018,4,5,8,0,28.0,141.0,1.7,11.5,153.0,106.4,89.46
2018,4,5,8,15,118.0,181.0,1.7,11.8,240.5,130.83,103.9
2018,4,5,8,30,208.0,221.0,1.7,12.1,328.0,177.31,135.07
2018,4,5,8,45,292.0,226.5,1.7,12.45,391.5,210.53,156.67
2018,4,5,9,0,376.0,232.0,1.7,12.8,455.0,258.63,192.8
2018,4,5,9,15,225.5,222.5,1.55,13.05,359.0,237.88,183.14
2018,4,5,9,30,75.0,213.0,1.4,13.3,263.0,198.31,156.1
2018,4,5,9,45,57.0,235.0,1.3,13.55,274.0,214.92,169.81
2018,4,5,10,0,39.0,257.0,1.2,13.8,285.0,229.8,181.41
2018,4,5,10,15,27.5,245.5,1.3,13.85,265.5,219.28,173.04
2018,4,5,10,30,16.0,234.0,1.4,13.9,246.0,203.96,160.78
2018,4,5,10,45,26.0,283.0,1.45,14.0,303.5,257.69,203.14
2018,4,5,11,0,36.0,332.0,1.5,14.1,361.0,311.14,244.37
2018,4,5,11,15,37.5,342.0,1.75,14.05,373.0,326.28,256.15
2018,4,5,11,30,39.0,352.0,2.0,14.0,385.0,341.69,268.34
2018,4,5,11,45,35.0,343.5,2.25,13.95,373.0,335.7,263.97
2018,4,5,12,0,31.0,335.0,2.5,13.9,361.0,328.9,259.01
2018,4,5,12,15,30.0,335.0,2.55,13.8,360.5,332.15,261.72
2018,4,5,12,30,29.0,335.0,2.6,13.7,360.0,335.17,264.24
2018,4,5,12,45,23.5,312.0,2.65,13.6,332.0,294.78,232.96
2018,4,5,13,0,18.0,289.0,2.7,13.5,304.0,269.91,213.68
2018,4,5,13,15,17.0,281.0,2.6,13.5,295.0,262.95,208.35
2018,4,5,13,30,16.0,273.0,2.5,13.5,286.0,255.8,202.84
2018,4,5,13,45,19.0,274.5,2.35,13.45,289.5,261.62,207.77
2018,4,5,14,0,22.0,276.0,2.2,13.4,293.0,267.59,212.8
2018,4,5,14,15,15.5,244.0,2.1,13.35,255.5,231.39,184.16
2018,4,5,14,30,9.0,212.0,2.0,13.3,218.0,195.12,155.29
2018,4,5,14,45,11.5,216.5,1.95,13.2,224.0,203.04,162.24
2018,4,5,15,0,14.0,221.0,1.9,13.1,230.0,211.33,169.41
2018,4,5,15,15,12.5,203.5,1.9,13.1,211.0,193.87,155.66
2018,4,5,15,30,11.0,186.0,1.9,13.1,192.0,176.37,141.85
2018,4,5,15,45,8.0,171.5,1.7,12.9,175.5,160.52,129.23
2018,4,5,16,0,5.0,157.0,1.5,12.7,159.0,144.83,116.63
2018,4,5,16,15,17.0,149.0,1.4,12.6,156.0,149.25,121.27
2018,4,5,16,30,29.0,141.0,1.3,12.5,153.0,166.08,136.09
2018,4,5,16,45,54.0,130.0,1.2,12.35,148.5,176.14,145.63
2018,4,5,17,0,79.0,119.0,1.1,12.2,144.0,184.71,153.59
2018,4,5,17,15,57.0,98.5,0.85,12.1,114.5,145.24,119.61
2018,4,5,17,30,35.0,78.0,0.6,12.0,85.0,107.45,86.71
2018,4,5,17,45,21.5,57.5,0.4,11.9,61.5,76.39,59.34
2018,4,5,18,0,8.0,37.0,0.2,11.8,38.0,40.28,27.47
2018,4,5,18,15,8.0,21.5,0.5,11.75,22.0,27.14,4.44
2018,4,5,18,30,8.0,6.0,0.8,11.7,6.0,8.62,0.0
2018,4,5,18,45,4.0,3.0,1.05,11.7,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.5,5.4,12.15,2.5,0.0,0.0
2018,4,6,6,0,10.0,5.0,5.5,12.2,5.0,4.27,0.0
2018,4,6,6,15,5.0,9.5,5.7,12.25,9.5,8.02,0.46
2018,4,6,6,30,0.0,14.0,5.9,12.3,14.0,11.51,4.4
2018,4,6,6,45,0.0,19.5,6.05,12.4,19.5,16.05,8.67
2018,4,6,7,0,0.0,25.0,6.2,12.5,25.0,20.6,12.89
2018,4,6,7,15,0.0,45.5,6.35,12.6,45.5,37.61,28.27
2018,4,6,7,30,0.0,66.0,6.5,12.7,66.0,54.7,43.59
2018,4,6,7,45,0.0,69.0,6.7,12.85,69.0,57.2,45.69
2018,4,6,8,0,0.0,72.0,6.9,13.0,72.0,59.71,47.76
2018,4,6,8,15,0.0,52.0,6.95,13.2,52.0,43.06,31.15
2018,4,6,8,30,0.0,32.0,7.0,13.4,32.0,26.46,16.91
2018,4,6,8,45,0.0,51.0,7.05,13.65,51.0,42.27,30.21
2018,4,6,9,0,0.0,70.0,7.1,13.9,70.0,58.14,43.42
2018,4,6,9,15,0.0,84.0,7.1,14.05,84.0,69.88,53.08
2018,4,6,9,30,0.0,98.0,7.1,14.2,98.0,81.56,62.63
2018,4,6,9,45,0.0,101.5,7.1,14.3,101.5,84.49,64.89
2018,4,6,10,0,0.0,105.0,7.1,14.4,105.0,87.44,67.17
2018,4,6,10,15,0.0,117.5,7.05,14.4,117.5,97.86,75.65
2018,4,6,10,30,0.0,130.0,7.0,14.4,130.0,108.38,84.17
2018,4,6,10,45,0.5,134.0,6.95,14.4,134.5,112.21,87.21
2018,4,6,11,0,1.0,138.0,6.9,14.4,139.0,116.13,90.34
2018,4,6,11,15,3.5,158.5,6.9,14.4,161.5,135.54,106.2
2018,4,6,11,30,6.0,179.0,6.9,14.4,184.0,155.41,122.38
2018,4,6,11,45,4.0,166.5,6.9,14.45,170.0,143.64,112.67
2018,4,6,12,0,2.0,154.0,6.9,14.5,156.0,131.59,102.75
2018,4,6,12,15,8.5,205.0,6.85,14.5,212.5,182.05,143.97
2018,4,6,12,30,15.0,256.0,6.8,14.5,269.0,234.15,186.13
2018,4,6,12,45,15.0,258.0,6.75,14.5,271.0,237.16,188.56
2018,4,6,13,0,15.0,260.0,6.7,14.5,273.0,240.16,191.07
2018,4,6,13,15,17.5,261.0,6.65,14.45,275.5,244.72,195.01
2018,4,6,13,30,20.0,262.0,6.6,14.4,278.0,249.35,199.06
2018,4,6,13,45,19.5,262.0,6.5,14.4,277.5,250.08,199.82
2018,4,6,14,0,19.0,262.0,6.4,14.4,277.0,250.85,200.66
2018,4,6,14,15,18.5,253.0,6.25,14.35,267.0,242.97,194.62
2018,4,6,14,30,18.0,244.0,6.1,14.3,257.0,235.03,188.56
2018,4,6,14,45,19.0,236.5,6.0,14.25,249.5,230.05,184.99
2018,4,6,15,0,20.0,229.0,5.9,14.2,242.0,225.08,181.45
2018,4,6,15,15,13.5,190.0,5.9,14.2,198.5,181.23,145.81
2018,4,6,15,30,7.0,151.0,5.9,14.2,155.0,137.89,110.21
2018,4,6,15,45,27.5,153.5,5.65,14.1,167.5,172.77,140.49
2018,4,6,16,0,48.0,156.0,5.4,14.0,180.0,195.49,160.58
2018,4,6,16,15,57.0,143.0,5.3,13.95,168.5,189.78,156.67
2018,4,6,16,30,66.0,130.0,5.2,13.9,157.0,183.34,152.08
2018,4,6,16,45,61.5,102.0,5.1,13.8,124.5,147.62,122.3
2018,4,6,17,0,57.0,74.0,5.0,13.7,92.0,123.85,102.2
2018,4,6,17,15,28.5,41.0,4.9,13.65,50.0,55.48,42.92
2018,4,6,17,30,0.0,8.0,4.8,13.6,8.0,6.57,0.0
2018,4,6,17,45,0.0,6.5,4.7,13.55,6.5,5.33,0.0
2018,4,6,18,0,0.0,5.0,4.6,13.5,5.0,4.1,0.0
2018,4,6,18,15,0.0,3.0,4.6,13.5,3.0,2.46,0.0
2018,4,6,18,30,0.0,1.0,4.6,13.5,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,4.6,13.45,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,2.5,5.5,3.9,12.55,5.5,0.0,0.0
2018,4,7,6,0,5.0,11.0,3.8,12.5,11.0,9.39,0.0
2018,4,7,6,15,16.0,24.5,3.9,12.6,26.5,20.17,10.29
2018,4,7,6,30,27.0,38.0,4.0,12.7,42.0,30.96,21.44
2018,4,7,6,45,70.5,58.0,4.15,12.8,73.5,45.35,34.76
2018,4,7,7,0,114.0,78.0,4.3,12.9,105.0,60.01,48.18
2018,4,7,7,15,138.0,103.0,4.4,12.95,144.0,77.35,63.79
2018,4,7,7,30,162.0,128.0,4.5,13.0,183.0,94.15,78.66
2018,4,7,7,45,194.0,152.0,4.6,13.1,228.5,109.94,92.4
2018,4,7,8,0,226.0,176.0,4.7,13.2,274.0,120.34,101.2
2018,4,7,8,15,266.5,192.0,4.65,13.3,321.0,137.1,106.26
2018,4,7,8,30,307.0,208.0,4.6,13.4,368.0,175.19,129.08
2018,4,7,8,45,394.0,208.5,4.55,13.5,433.5,212.89,154.37
2018,4,7,9,0,481.0,209.0,4.5,13.6,499.0,265.18,195.01
2018,4,7,9,15,532.5,208.5,4.45,13.7,550.5,316.9,238.63
2018,4,7,9,30,584.0,208.0,4.4,13.8,602.0,374.29,287.5
2018,4,7,9,45,601.5,214.5,4.35,13.9,639.5,430.04,335.32
2018,4,7,10,0,619.0,221.0,4.3,14.0,677.0,485.29,381.72
2018,4,7,10,15,646.0,220.5,4.4,14.05,713.0,541.03,427.93
2018,4,7,10,30,673.0,220.0,4.5,14.1,749.0,598.4,474.51
2018,4,7,10,45,650.5,236.5,4.6,14.15,760.0,639.46,507.35
2018,4,7,11,0,628.0,253.0,4.7,14.2,771.0,676.8,536.61
2018,4,7,11,15,649.0,242.5,4.8,14.2,786.0,719.67,570.49
2018,4,7,11,30,670.0,232.0,4.9,14.2,801.0,761.88,603.47
2018,4,7,11,45,606.0,264.0,5.0,14.2,782.0,771.09,609.76
2018,4,7,12,0,542.0,296.0,5.1,14.2,763.0,771.99,609.82
2018,4,7,12,15,681.5,237.0,5.1,14.15,823.5,869.66,685.4
2018,4,7,12,30,821.0,178.0,5.1,14.1,884.0,958.95,750.59
2018,4,7,12,45,771.0,198.5,5.1,14.05,856.0,965.45,755.04
2018,4,7,13,0,721.0,219.0,5.1,14.0,828.0,959.09,750.97
2018,4,7,13,15,730.0,207.5,5.1,13.95,814.0,973.44,761.93
2018,4,7,13,30,739.0,196.0,5.1,13.9,800.0,984.2,770.35
2018,4,7,13,45,654.0,214.0,5.1,13.85,737.0,927.34,730.43
2018,4,7,14,0,569.0,232.0,5.1,13.8,674.0,865.42,685.56
2018,4,7,14,15,691.5,191.5,5.1,13.75,707.0,951.26,750.83
2018,4,7,14,30,814.0,151.0,5.1,13.7,740.0,1021.65,802.22
2018,4,7,14,45,802.5,146.5,5.05,13.6,702.0,1000.32,787.99
2018,4,7,15,0,791.0,142.0,5.0,13.5,664.0,983.64,777.81
2018,4,7,15,15,772.0,138.0,5.0,13.5,619.5,948.71,754.57
2018,4,7,15,30,753.0,134.0,5.0,13.5,575.0,910.96,729.23
2018,4,7,15,45,731.0,128.0,4.95,13.3,527.0,865.54,698.21
2018,4,7,16,0,709.0,122.0,4.9,13.1,479.0,818.07,665.28
2018,4,7,16,15,678.0,116.0,4.85,13.0,428.0,761.07,624.3
2018,4,7,16,30,647.0,110.0,4.8,12.9,377.0,703.29,581.9
2018,4,7,16,45,600.5,102.5,4.8,12.75,324.0,631.16,527.4
2018,4,7,17,0,554.0,95.0,4.8,12.6,271.0,560.3,471.63
2018,4,7,17,15,482.5,85.5,4.6,12.35,218.5,468.5,395.78
2018,4,7,17,30,411.0,76.0,4.4,12.1,166.0,387.8,326.49
2018,4,7,17,45,308.5,62.5,4.25,11.85,119.5,289.85,240.73
2018,4,7,18,0,206.0,49.0,4.1,11.6,73.0,202.95,161.73
2018,4,7,18,15,115.5,30.5,3.95,11.45,42.5,110.41,52.5
2018,4,7,18,30,25.0,12.0,3.8,11.3,12.0,21.09,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.0,11.5,8.11,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.2,23.0,16.22,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.4,60.5,26.68,16.13
2018,4,8,6,30,336.0,50.0,5.0,10.6,98.0,38.45,28.31
2018,4,8,6,45,427.5,60.0,5.2,10.8,147.5,48.13,37.57
2018,4,8,7,0,519.0,70.0,5.4,11.0,197.0,55.15,44.19
2018,4,8,7,15,578.0,77.0,5.4,11.15,250.0,59.38,48.1
2018,4,8,7,30,637.0,84.0,5.4,11.3,303.0,63.59,51.81
2018,4,8,7,45,678.0,89.5,5.45,11.45,356.5,66.42,54.19
2018,4,8,8,0,719.0,95.0,5.5,11.6,410.0,69.2,56.46
2018,4,8,8,15,701.0,111.0,5.45,11.85,448.0,94.89,63.98
2018,4,8,8,30,683.0,127.0,5.4,12.1,486.0,155.15,97.72
2018,4,8,8,45,708.5,132.0,5.35,12.3,534.0,212.31,140.85
2018,4,8,9,0,734.0,137.0,5.3,12.5,582.0,272.46,192.42
2018,4,8,9,15,791.0,127.5,5.3,12.7,637.5,337.49,249.25
2018,4,8,9,30,848.0,118.0,5.3,12.9,693.0,403.26,307.45
2018,4,8,9,45,864.0,118.5,5.25,13.1,731.5,465.63,363.04
2018,4,8,10,0,880.0,119.0,5.2,13.3,770.0,528.56,417.57
2018,4,8,10,15,888.0,121.0,5.2,13.45,800.5,587.27,467.45
2018,4,8,10,30,896.0,123.0,5.2,13.6,831.0,644.87,514.99
2018,4,8,10,45,901.0,125.0,5.2,13.75,854.0,699.18,558.69
2018,4,8,11,0,906.0,127.0,5.2,13.9,877.0,751.61,599.83
2018,4,8,11,15,910.0,127.5,5.15,14.0,892.5,799.87,636.71
2018,4,8,11,30,914.0,128.0,5.1,14.1,908.0,845.68,669.29
2018,4,8,11,45,915.5,129.0,5.1,14.2,915.5,887.23,698.78
2018,4,8,12,0,917.0,130.0,5.1,14.3,923.0,925.77,725.93
2018,4,8,12,15,918.5,129.0,5.1,14.35,922.5,959.25,749.49
2018,4,8,12,30,920.0,128.0,5.1,14.4,922.0,989.32,770.62
2018,4,8,12,45,919.5,126.5,5.05,14.5,913.0,1013.45,787.03
2018,4,8,13,0,919.0,125.0,5.0,14.6,904.0,1033.8,800.84
2018,4,8,13,15,913.5,125.0,5.05,14.6,886.5,1046.86,810.83
2018,4,8,13,30,908.0,125.0,5.1,14.6,869.0,1055.89,818.21
2018,4,8,13,45,900.0,123.5,5.15,14.6,843.0,1056.77,820.1
2018,4,8,14,0,892.0,122.0,5.2,14.6,817.0,1053.58,819.34
2018,4,8,14,15,881.5,121.0,5.25,14.5,784.5,1044.39,814.86
2018,4,8,14,30,871.0,120.0,5.3,14.4,752.0,1044.38,817.07
2018,4,8,14,45,857.0,118.0,5.4,14.35,713.0,1022.67,804.17
2018,4,8,15,0,843.0,116.0,5.5,14.3,674.0,997.34,788.79
2018,4,8,15,15,825.5,113.0,5.5,14.3,629.5,964.03,766.72
2018,4,8,15,30,808.0,110.0,5.5,14.3,585.0,927.68,742.35
2018,4,8,15,45,782.0,107.0,5.7,14.0,535.5,880.64,711.8
2018,4,8,16,0,756.0,104.0,5.9,13.7,486.0,837.59,683.56
2018,4,8,16,15,719.0,100.0,6.0,13.5,433.0,776.53,640.0
2018,4,8,16,30,682.0,96.0,6.1,13.3,380.0,715.08,595.09
2018,4,8,16,45,633.0,91.0,6.2,13.05,326.5,642.98,540.43
2018,4,8,17,0,584.0,86.0,6.3,12.8,273.0,572.33,485.12
2018,4,8,17,15,515.0,78.0,6.15,12.45,221.0,486.26,413.36
2018,4,8,17,30,446.0,70.0,6.0,12.1,169.0,401.83,340.63
2018,4,8,17,45,344.0,58.5,5.9,11.8,122.5,304.92,254.96
2018,4,8,18,0,242.0,47.0,5.8,11.5,76.0,218.97,176.13
2018,4,8,18,15,140.0,29.5,5.6,11.3,44.5,128.39,69.17
2018,4,8,18,30,38.0,12.0,5.4,11.1,13.0,26.68,0.0
2018,4,8,18,45,19.0,6.0,5.2,10.95,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.5,1.45,10.95,6.5,5.55,0.0
2018,4,9,6,0,0.0,13.0,1.5,11.1,13.0,10.72,0.0
2018,4,9,6,15,0.0,29.0,1.6,11.45,29.0,23.58,13.94
2018,4,9,6,30,0.0,45.0,1.7,11.8,45.0,36.23,26.35
2018,4,9,6,45,2.5,65.0,1.85,12.15,65.5,51.62,40.56
2018,4,9,7,0,5.0,85.0,2.0,12.5,86.0,66.89,54.45
2018,4,9,7,15,6.0,91.5,1.95,12.8,93.0,72.84,59.78
2018,4,9,7,30,7.0,98.0,1.9,13.1,100.0,78.59,64.75
2018,4,9,7,45,56.0,141.5,1.9,13.4,165.5,106.19,88.81
2018,4,9,8,0,105.0,185.0,1.9,13.7,231.0,128.97,108.22
2018,4,9,8,15,241.0,192.5,1.9,14.0,315.5,137.4,105.78
2018,4,9,8,30,377.0,200.0,1.9,14.3,400.0,178.16,127.46
2018,4,9,8,45,492.0,185.5,1.9,14.6,471.0,214.31,149.67
2018,4,9,9,0,607.0,171.0,1.9,14.9,542.0,269.41,191.31
2018,4,9,9,15,682.5,161.0,1.85,15.2,605.0,327.88,239.5
2018,4,9,9,30,758.0,151.0,1.8,15.5,668.0,394.79,294.97
2018,4,9,9,45,685.5,188.0,1.75,15.75,674.5,445.09,338.99
2018,4,9,10,0,613.0,225.0,1.7,16.0,681.0,486.11,373.5
2018,4,9,10,15,667.5,214.0,1.65,16.3,728.5,547.76,421.45
2018,4,9,10,30,722.0,203.0,1.6,16.6,776.0,613.61,471.1
2018,4,9,10,45,763.0,190.5,1.6,16.9,811.0,673.0,515.13
2018,4,9,11,0,804.0,178.0,1.6,17.2,846.0,731.29,557.39
2018,4,9,11,15,722.0,225.0,1.55,17.45,833.0,758.44,574.32
2018,4,9,11,30,640.0,272.0,1.5,17.7,820.0,772.91,582.08
2018,4,9,11,45,597.0,297.0,1.5,17.95,811.5,790.93,593.32
2018,4,9,12,0,554.0,322.0,1.5,18.2,803.0,805.84,602.05
2018,4,9,12,15,587.5,303.5,1.45,18.45,813.0,843.89,627.7
2018,4,9,12,30,621.0,285.0,1.4,18.7,823.0,883.03,653.38
2018,4,9,12,45,568.0,301.5,1.3,18.95,789.5,868.15,640.52
2018,4,9,13,0,515.0,318.0,1.2,19.2,756.0,850.79,626.55
2018,4,9,13,15,637.0,255.5,1.05,19.4,787.0,927.87,678.22
2018,4,9,13,30,759.0,193.0,0.9,19.6,818.0,999.8,721.26
2018,4,9,13,45,750.0,190.0,0.75,19.8,792.0,997.84,716.02
2018,4,9,14,0,741.0,187.0,0.6,20.0,766.0,992.11,709.52
2018,4,9,14,15,700.0,194.0,0.7,20.0,723.5,961.0,693.43
2018,4,9,14,30,659.0,201.0,0.8,20.0,681.0,926.38,675.13
2018,4,9,14,45,573.5,217.5,0.95,19.95,620.0,846.44,627.08
2018,4,9,15,0,488.0,234.0,1.1,19.9,559.0,774.85,581.82
2018,4,9,15,15,405.5,239.0,1.1,19.9,497.0,693.36,526.34
2018,4,9,15,30,323.0,244.0,1.1,19.9,435.0,594.09,457.05
2018,4,9,15,45,378.0,210.0,1.8,19.2,415.5,599.76,471.16
2018,4,9,16,0,433.0,176.0,2.5,18.5,396.0,620.93,494.09
2018,4,9,16,15,387.5,158.0,2.8,17.95,339.5,547.44,441.53
2018,4,9,16,30,342.0,140.0,3.1,17.4,283.0,475.32,388.42
2018,4,9,16,45,290.0,122.0,3.4,16.8,232.0,381.5,316.07
2018,4,9,17,0,238.0,104.0,3.7,16.2,181.0,310.22,258.9
2018,4,9,17,15,179.5,93.5,3.8,15.65,145.5,248.28,207.0
2018,4,9,17,30,121.0,83.0,3.9,15.1,110.0,179.49,148.15
2018,4,9,17,45,90.0,63.0,4.0,14.5,80.0,133.38,107.78
2018,4,9,18,0,59.0,43.0,4.1,13.9,50.0,89.63,68.65
2018,4,9,18,15,37.5,26.5,3.8,13.65,30.0,55.72,29.13
2018,4,9,18,30,16.0,10.0,3.5,13.4,10.0,15.43,0.0
2018,4,9,18,45,8.0,5.0,3.2,13.15,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,5,45,3.0,3.0,2.4,11.75,3.0,2.56,0.0
2018,4,10,6,0,6.0,6.0,2.3,11.9,6.0,5.06,0.0
2018,4,10,6,15,3.0,11.5,2.4,12.1,11.5,9.46,2.29
2018,4,10,6,30,0.0,17.0,2.5,12.3,17.0,13.98,6.72
2018,4,10,6,45,0.5,27.5,2.55,12.5,27.5,22.67,14.7
2018,4,10,7,0,1.0,38.0,2.6,12.7,38.0,31.39,22.66
2018,4,10,7,15,2.0,59.5,2.75,12.85,60.0,49.3,38.78
2018,4,10,7,30,3.0,81.0,2.9,13.0,82.0,66.28,53.86
2018,4,10,7,45,1.5,104.5,3.0,13.1,105.0,84.2,69.57
2018,4,10,8,0,0.0,128.0,3.1,13.2,128.0,101.79,84.77
2018,4,10,8,15,0.0,126.0,3.2,13.3,126.0,101.41,80.35
2018,4,10,8,30,0.0,124.0,3.3,13.4,124.0,100.93,79.65
2018,4,10,8,45,1.0,130.5,3.4,13.5,131.0,106.77,84.18
2018,4,10,9,0,2.0,137.0,3.5,13.6,138.0,112.72,88.79
2018,4,10,9,15,2.0,143.5,3.45,13.7,144.5,118.49,93.29
2018,4,10,9,30,2.0,150.0,3.4,13.8,151.0,124.27,97.78
2018,4,10,9,45,7.0,185.5,3.4,13.85,190.5,155.45,122.98
2018,4,10,10,0,12.0,221.0,3.4,13.9,230.0,187.59,148.74
2018,4,10,10,15,27.5,269.5,3.35,13.95,291.0,238.41,189.25
2018,4,10,10,30,43.0,318.0,3.3,14.0,352.0,291.87,231.37
2018,4,10,10,45,43.0,330.0,3.25,14.05,365.0,307.71,243.47
2018,4,10,11,0,43.0,342.0,3.2,14.1,378.0,323.72,255.74
2018,4,10,11,15,48.5,361.5,3.2,14.05,402.5,350.6,276.64
2018,4,10,11,30,54.0,381.0,3.2,14.0,427.0,378.46,298.15
2018,4,10,11,45,65.0,394.5,3.2,13.95,450.5,406.25,319.7
2018,4,10,12,0,76.0,408.0,3.2,13.9,474.0,435.08,341.99
2018,4,10,12,15,90.5,414.0,3.25,13.85,492.5,460.75,362.05
2018,4,10,12,30,105.0,420.0,3.3,13.8,511.0,487.14,382.65
2018,4,10,12,45,71.5,347.0,3.4,13.7,408.5,389.66,308.14
2018,4,10,13,0,38.0,274.0,3.5,13.6,306.0,289.61,230.06
2018,4,10,13,15,21.5,222.0,3.65,13.55,240.0,225.09,178.93
2018,4,10,13,30,5.0,170.0,3.8,13.5,174.0,150.07,118.17
2018,4,10,13,45,9.0,206.0,3.9,13.4,213.0,186.96,148.53
2018,4,10,14,0,13.0,242.0,4.0,13.3,252.0,225.15,179.65
2018,4,10,14,15,12.0,229.0,4.15,13.25,238.0,212.79,169.98
2018,4,10,14,30,11.0,216.0,4.3,13.2,224.0,200.34,160.28
2018,4,10,14,45,16.0,222.5,4.45,13.1,233.5,212.59,170.92
2018,4,10,15,0,21.0,229.0,4.6,13.0,243.0,225.19,181.87
2018,4,10,15,15,27.5,228.0,4.6,13.0,245.0,250.02,202.76
2018,4,10,15,30,34.0,227.0,4.6,13.0,247.0,257.67,209.76
2018,4,10,15,45,72.5,218.0,4.85,12.85,256.5,285.95,235.28
2018,4,10,16,0,111.0,209.0,5.1,12.7,266.0,330.66,274.03
2018,4,10,16,15,102.0,179.5,5.15,12.6,227.5,287.35,239.26
2018,4,10,16,30,93.0,150.0,5.2,12.5,189.0,243.84,203.91
2018,4,10,16,45,100.0,118.0,5.2,12.35,155.0,209.77,176.4
2018,4,10,17,0,107.0,86.0,5.2,12.2,121.0,174.4,147.15
2018,4,10,17,15,147.0,84.5,5.05,11.95,123.0,212.64,180.13
2018,4,10,17,30,187.0,83.0,4.9,11.7,125.0,234.26,197.74
2018,4,10,17,45,218.0,63.0,4.7,11.45,99.5,220.6,184.04
2018,4,10,18,0,249.0,43.0,4.5,11.2,74.0,215.13,174.02
2018,4,10,18,15,163.5,29.0,4.4,10.95,45.5,139.86,87.18
2018,4,10,18,30,78.0,15.0,4.3,10.7,17.0,46.31,0.0
2018,4,10,18,45,39.0,7.5,4.25,10.5,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,11,5,45,46.5,10.5,3.9,10.1,13.0,8.96,0.0
2018,4,11,6,0,93.0,21.0,3.8,10.2,26.0,16.27,0.0
2018,4,11,6,15,168.5,35.0,3.8,10.4,56.5,26.85,17.24
2018,4,11,6,30,244.0,49.0,3.8,10.6,87.0,37.2,27.44
2018,4,11,6,45,286.5,66.5,3.8,10.8,128.0,49.64,39.07
2018,4,11,7,0,329.0,84.0,3.8,11.0,169.0,61.65,50.1
2018,4,11,7,15,280.0,99.5,3.55,11.1,183.0,73.83,61.09
2018,4,11,7,30,231.0,115.0,3.3,11.2,197.0,83.39,69.52
2018,4,11,7,45,214.0,140.0,3.05,11.3,225.5,98.7,82.9
2018,4,11,8,0,197.0,165.0,2.8,11.4,254.0,119.04,100.5
2018,4,11,8,15,247.0,191.5,2.7,11.5,316.0,137.83,106.72
2018,4,11,8,30,297.0,218.0,2.6,11.6,378.0,182.1,135.25
2018,4,11,8,45,344.5,230.0,2.5,11.65,431.5,223.8,165.75
2018,4,11,9,0,392.0,242.0,2.4,11.7,485.0,271.54,203.8
2018,4,11,9,15,306.0,279.5,2.6,11.85,477.0,303.27,234.49
2018,4,11,9,30,220.0,317.0,2.8,12.0,469.0,326.41,256.76
2018,4,11,9,45,294.0,317.0,3.05,12.15,531.0,377.0,297.3
2018,4,11,10,0,368.0,317.0,3.3,12.3,593.0,436.97,345.5
2018,4,11,10,15,441.5,305.5,3.6,12.3,649.5,497.88,394.82
2018,4,11,10,30,515.0,294.0,3.9,12.3,706.0,564.21,448.17
2018,4,11,10,45,497.0,310.5,4.25,12.3,717.5,600.54,477.66
2018,4,11,11,0,479.0,327.0,4.6,12.3,729.0,634.18,504.95
2018,4,11,11,15,506.0,326.0,4.75,12.3,757.0,683.65,543.9
2018,4,11,11,30,533.0,325.0,4.9,12.3,785.0,733.8,582.94
2018,4,11,11,45,470.5,350.0,5.1,12.25,758.5,733.39,582.5
2018,4,11,12,0,408.0,375.0,5.3,12.2,732.0,726.85,577.39
2018,4,11,12,15,377.0,385.5,5.4,12.2,715.0,718.63,571.43
2018,4,11,12,30,346.0,396.0,5.5,12.2,698.0,717.9,570.79
2018,4,11,12,45,305.0,402.5,5.65,12.2,666.5,700.72,557.68
2018,4,11,13,0,264.0,409.0,5.8,12.2,635.0,680.34,542.06
2018,4,11,13,15,172.0,396.0,5.8,12.2,542.0,567.44,454.15
2018,4,11,13,30,80.0,383.0,5.8,12.2,449.0,448.4,359.56
2018,4,11,13,45,127.5,363.5,5.85,12.2,465.5,501.07,403.38
2018,4,11,14,0,175.0,344.0,5.9,12.2,482.0,532.96,430.66
2018,4,11,14,15,399.5,279.0,5.95,12.2,577.0,736.6,595.16
2018,4,11,14,30,624.0,214.0,6.0,12.2,672.0,902.66,726.46
2018,4,11,14,45,503.0,240.0,6.05,12.15,597.0,798.81,646.67
2018,4,11,15,0,382.0,266.0,6.1,12.1,522.0,682.31,556.68
2018,4,11,15,15,325.5,259.0,6.1,12.1,467.0,615.92,505.41
2018,4,11,15,30,269.0,252.0,6.1,12.1,412.0,550.3,453.73
2018,4,11,15,45,247.0,233.5,6.3,12.05,371.5,504.52,418.71
2018,4,11,16,0,225.0,215.0,6.5,12.0,331.0,439.61,367.79
2018,4,11,16,15,142.5,181.5,6.6,11.9,252.0,324.19,272.26
2018,4,11,16,30,60.0,148.0,6.7,11.8,173.0,197.56,164.89
2018,4,11,16,45,30.0,84.5,6.8,11.7,97.0,102.02,83.31
2018,4,11,17,0,0.0,21.0,6.9,11.6,21.0,17.3,9.36
2018,4,11,17,15,36.5,41.0,7.15,11.45,49.5,68.52,54.86
2018,4,11,17,30,73.0,61.0,7.4,11.3,78.0,116.59,96.57
2018,4,11,17,45,58.0,53.0,7.65,11.15,64.5,97.79,78.96
2018,4,11,18,0,43.0,45.0,7.9,11.0,51.0,82.5,63.76
2018,4,11,18,15,23.0,27.5,7.8,10.8,30.5,42.14,23.72
2018,4,11,18,30,3.0,10.0,7.7,10.6,10.0,9.82,0.0
2018,4,11,18,45,1.5,5.0,7.6,10.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,9.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.25,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,4,12,5,45,61.0,12.5,5.3,8.75,16.5,10.67,0.0
2018,4,12,6,0,122.0,25.0,5.3,9.0,33.0,19.38,2.33
2018,4,12,6,15,244.5,39.5,5.45,9.2,73.5,30.45,20.61
2018,4,12,6,30,367.0,54.0,5.6,9.4,114.0,41.42,31.39
2018,4,12,6,45,454.5,63.5,5.75,9.65,165.0,50.53,40.06
2018,4,12,7,0,542.0,73.0,5.9,9.9,216.0,57.06,46.18
2018,4,12,7,15,547.5,86.0,5.85,10.0,257.5,65.54,53.88
2018,4,12,7,30,553.0,99.0,5.8,10.1,299.0,73.51,60.96
2018,4,12,7,45,425.0,134.5,5.75,10.2,302.0,93.17,78.37
2018,4,12,8,0,297.0,170.0,5.7,10.3,305.0,117.5,99.71
2018,4,12,8,15,410.5,169.0,5.65,10.4,379.0,125.38,93.48
2018,4,12,8,30,524.0,168.0,5.6,10.5,453.0,169.53,116.27
2018,4,12,8,45,407.0,210.5,5.55,10.65,443.5,218.28,160.0
2018,4,12,9,0,290.0,253.0,5.5,10.8,434.0,255.29,196.69
2018,4,12,9,15,415.0,235.5,5.4,10.95,513.5,303.26,234.16
2018,4,12,9,30,540.0,218.0,5.3,11.1,593.0,367.9,287.15
2018,4,12,9,45,698.0,177.5,5.25,11.2,688.0,443.16,349.55
2018,4,12,10,0,856.0,137.0,5.2,11.3,783.0,534.23,425.05
2018,4,12,10,15,864.0,139.5,5.15,11.4,813.0,593.12,474.96
2018,4,12,10,30,872.0,142.0,5.1,11.5,843.0,651.03,522.71
2018,4,12,10,45,767.0,194.5,5.05,11.6,823.5,679.39,545.06
2018,4,12,11,0,662.0,247.0,5.0,11.7,804.0,695.17,556.54
2018,4,12,11,15,696.5,236.0,5.1,11.75,831.0,748.79,598.99
2018,4,12,11,30,731.0,225.0,5.2,11.8,858.0,802.77,641.02
2018,4,12,11,45,805.5,191.0,5.25,11.9,893.5,862.14,687.13
2018,4,12,12,0,880.0,157.0,5.3,12.0,929.0,928.94,735.59
2018,4,12,12,15,876.5,159.5,5.5,12.0,927.5,961.14,759.87
2018,4,12,12,30,873.0,162.0,5.7,12.0,926.0,989.78,781.86
2018,4,12,12,45,865.5,164.0,5.9,12.0,915.0,1010.46,798.24
2018,4,12,13,0,858.0,166.0,6.1,12.0,904.0,1027.18,811.94
2018,4,12,13,15,854.5,164.0,6.2,12.0,886.5,1039.84,822.22
2018,4,12,13,30,851.0,162.0,6.3,12.0,869.0,1048.54,829.83
2018,4,12,13,45,846.0,158.0,6.4,12.0,844.0,1049.67,832.16
2018,4,12,14,0,841.0,154.0,6.5,12.0,819.0,1046.76,831.75
2018,4,12,14,15,825.0,153.5,6.55,11.9,784.0,1032.41,823.16
2018,4,12,14,30,809.0,153.0,6.6,11.8,749.0,1014.24,811.92
2018,4,12,14,45,804.5,145.5,6.65,11.75,713.0,996.6,801.01
2018,4,12,15,0,800.0,138.0,6.7,11.7,677.0,975.23,787.39
2018,4,12,15,15,784.0,134.5,6.7,11.7,634.0,950.83,771.15
2018,4,12,15,30,768.0,131.0,6.7,11.7,591.0,916.18,747.18
2018,4,12,15,45,747.0,124.5,6.75,11.6,542.0,870.67,715.28
2018,4,12,16,0,726.0,118.0,6.8,11.5,493.0,823.07,681.37
2018,4,12,16,15,700.5,111.5,6.8,11.35,443.0,769.82,642.43
2018,4,12,16,30,675.0,105.0,6.8,11.2,393.0,715.48,601.87
2018,4,12,16,45,634.0,97.5,6.75,11.1,340.0,647.04,548.74
2018,4,12,17,0,593.0,90.0,6.7,11.0,287.0,579.54,494.74
2018,4,12,17,15,532.5,81.0,6.55,10.8,234.5,498.2,426.42
2018,4,12,17,30,472.0,72.0,6.4,10.6,182.0,420.56,358.99
2018,4,12,17,45,379.0,60.5,6.25,10.4,134.5,324.55,273.86
2018,4,12,18,0,286.0,49.0,6.1,10.2,87.0,241.66,197.74
2018,4,12,18,15,172.5,32.0,6.0,10.05,52.0,149.47,101.92
2018,4,12,18,30,59.0,15.0,5.9,9.9,17.0,37.99,0.0
2018,4,12,18,45,29.5,7.5,5.8,9.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,8.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.3,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,8.6,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,8.9,19.5,12.38,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.2,38.0,21.72,6.08
2018,4,13,6,15,266.5,41.5,3.9,9.55,78.0,32.0,22.11
2018,4,13,6,30,378.0,55.0,4.0,9.9,118.0,42.18,32.08
2018,4,13,6,45,458.5,64.5,4.05,10.25,168.0,51.22,40.64
2018,4,13,7,0,539.0,74.0,4.1,10.6,218.0,57.68,46.64
2018,4,13,7,15,597.0,80.0,4.2,10.95,272.0,61.08,49.67
2018,4,13,7,30,655.0,86.0,4.3,11.3,326.0,64.49,52.57
2018,4,13,7,45,692.0,91.5,4.35,11.6,379.0,67.26,54.82
2018,4,13,8,0,729.0,97.0,4.4,11.9,432.0,69.95,56.96
2018,4,13,8,15,755.0,101.5,4.35,12.15,482.5,94.96,59.91
2018,4,13,8,30,781.0,106.0,4.3,12.4,533.0,160.35,96.85
2018,4,13,8,45,800.0,109.5,4.3,12.65,580.0,220.48,143.02
2018,4,13,9,0,819.0,113.0,4.3,12.9,627.0,282.59,196.88
2018,4,13,9,15,837.5,114.5,4.25,13.1,670.0,344.66,252.7
2018,4,13,9,30,856.0,116.0,4.2,13.3,713.0,408.03,309.42
2018,4,13,9,45,871.5,116.0,4.15,13.55,751.0,471.38,364.92
2018,4,13,10,0,887.0,116.0,4.1,13.8,789.0,532.49,417.08
2018,4,13,10,15,894.5,118.0,4.05,13.95,819.0,590.82,465.72
2018,4,13,10,30,902.0,120.0,4.0,14.1,849.0,647.96,511.88
2018,4,13,10,45,906.5,121.5,3.95,14.3,871.0,701.31,553.7
2018,4,13,11,0,911.0,123.0,3.9,14.5,893.0,752.68,592.86
2018,4,13,11,15,913.5,124.5,3.9,14.6,907.5,800.38,628.47
2018,4,13,11,30,916.0,126.0,3.9,14.7,922.0,845.52,660.06
2018,4,13,11,45,910.0,130.5,3.9,14.85,926.5,883.59,686.23
2018,4,13,12,0,904.0,135.0,3.9,15.0,931.0,918.2,709.85
2018,4,13,12,15,885.5,144.5,3.9,15.1,923.5,942.63,726.41
2018,4,13,12,30,867.0,154.0,3.9,15.2,916.0,975.87,749.19
2018,4,13,12,45,855.5,158.5,3.95,15.3,903.5,994.93,762.38
2018,4,13,13,0,844.0,163.0,4.0,15.4,891.0,1009.94,773.0
2018,4,13,13,15,842.0,159.5,4.05,15.4,874.0,1022.2,782.19
2018,4,13,13,30,840.0,156.0,4.1,15.4,857.0,1030.57,788.86
2018,4,13,13,45,831.0,154.5,4.1,15.45,831.0,1030.04,789.13
2018,4,13,14,0,822.0,153.0,4.1,15.5,805.0,1025.55,786.91
2018,4,13,14,15,799.0,155.5,4.15,15.45,768.5,1007.2,775.89
2018,4,13,14,30,776.0,158.0,4.2,15.4,732.0,993.73,768.45
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,980.83,761.03
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,971.88,756.5
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,935.0,732.27
