Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,1018.61,782.77
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,1023.16,786.33
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,1023.72,787.35
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,974.53,754.18
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,918.44,716.21
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,912.37,713.24
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,902.22,707.11
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,867.79,684.14
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,830.66,659.24
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,812.4,648.24
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,789.17,633.43
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,713.38,579.37
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,639.08,525.03
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,473.02,394.02
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,312.42,262.26
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,387.53,327.04
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,437.4,368.3
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,362.3,303.95
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,292.67,242.47
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,200.71,161.1
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,126.54,90.07
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,47.41,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.41,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,7.26,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,13.84,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,25.05,15.43
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,36.25,26.56
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,46.71,36.46
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,57.14,46.12
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,58.78,47.65
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,58.77,47.54
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,84.9,70.72
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,109.47,92.12
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,129.98,109.57
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,149.33,125.69
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,175.43,138.26
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,195.1,152.86
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,225.72,175.57
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,259.2,200.48
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,294.06,226.41
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,340.34,261.64
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,389.51,299.15
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,448.96,344.32
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,488.66,375.59
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,529.28,407.27
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,576.05,443.35
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,628.88,483.45
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,661.05,507.12
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,691.96,529.74
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,754.07,575.93
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,818.23,622.84
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,891.53,676.96
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,956.84,721.67
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,973.87,732.59
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,986.97,741.45
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,1011.31,759.4
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,1018.36,765.79
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,1026.78,773.07
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,1031.05,777.7
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,1023.21,775.48
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,1011.56,770.76
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,986.64,756.9
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,970.12,748.81
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,938.47,728.47
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,903.86,706.05
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,868.62,685.69
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,830.6,663.33
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,778.75,628.17
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,725.56,591.27
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,662.27,545.91
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,602.84,502.19
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,542.22,454.01
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,482.98,405.03
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,401.69,336.12
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,326.3,269.83
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,241.02,193.54
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,167.19,121.3
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,83.64,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,13.52,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,2.99,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,5.91,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,10.13,2.92
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,13.98,6.79
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,19.36,11.83
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,24.74,16.83
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,33.45,24.78
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,42.19,32.65
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,72.8,60.04
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,101.06,84.91
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,116.73,98.36
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,132.21,111.51
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,160.72,129.14
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,183.79,146.55
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,212.71,168.95
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,244.15,193.53
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,274.22,216.98
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,306.32,241.95
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,332.93,262.47
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,360.43,283.4
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,363.74,285.91
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,364.71,286.47
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,374.24,293.62
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,383.21,300.25
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,424.31,332.37
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,467.64,365.93
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,444.83,348.56
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,419.38,329.19
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,415.1,326.83
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,410.12,323.83
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,360.05,285.53
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,308.19,245.21
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,291.44,232.27
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,259.53,207.09
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,262.87,210.28
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,266.25,213.48
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,296.34,238.2
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,310.36,250.05
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,329.55,266.7
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,348.49,283.21
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,468.52,383.66
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,582.95,477.5
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,588.9,484.54
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,608.54,502.22
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,584.21,484.81
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,556.77,464.8
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,518.92,435.69
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,478.98,404.2
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,477.96,404.65
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,463.23,392.49
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,391.11,330.0
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,323.48,269.4
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,235.01,190.08
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,161.99,119.47
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,83.39,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,15.2,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,8.54,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,15.83,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,25.5,16.09
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,35.03,25.53
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,49.5,38.98
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,63.53,51.87
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,78.27,65.2
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,93.27,78.53
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,105.12,88.79
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,121.71,103.08
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,136.11,115.26
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,154.9,131.12
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,172.65,135.15
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,205.05,155.14
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,235.0,169.28
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,295.0,212.21
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,355.32,264.23
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,416.31,317.5
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,476.25,370.26
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,538.61,423.81
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,589.0,466.66
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,632.81,502.81
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,679.62,540.09
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,721.49,572.66
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,722.54,572.33
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,715.71,565.38
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,749.67,591.36
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,782.35,615.99
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,851.1,669.61
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,924.88,726.0
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,923.78,724.23
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,917.89,719.4
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,826.78,649.37
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,716.71,564.58
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,715.73,565.5
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,712.69,564.45
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,766.21,606.72
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,799.84,634.21
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,635.2,508.21
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,472.86,380.31
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,377.52,305.95
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,302.75,245.97
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,270.69,221.06
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,238.37,195.52
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,326.75,271.56
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,408.18,340.5
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,413.53,346.88
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,428.85,360.86
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,375.64,317.08
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,323.9,273.53
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,257.65,216.68
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,219.36,181.72
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,150.19,120.25
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,98.68,71.74
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,53.23,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,11.73,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,10.67,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.48,2.25
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,30.1,20.07
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,39.04,28.99
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,44.25,34.11
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,49.45,39.0
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,53.59,42.75
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,57.66,46.29
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,59.67,47.92
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,67.28,54.48
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,70.25,56.85
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,73.04,59.05
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,116.68,68.26
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,176.12,104.89
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,235.98,152.54
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,303.58,211.08
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,364.35,265.98
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,424.6,319.88
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,483.78,371.49
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,542.98,421.63
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,598.86,467.99
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,653.26,511.8
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,705.53,552.83
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,756.03,591.48
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,797.57,622.54
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,834.93,648.76
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,872.74,674.96
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,897.64,691.91
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,914.4,703.64
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,918.25,705.14
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,919.94,705.85
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,916.86,703.22
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,938.04,719.87
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,955.89,734.07
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,990.39,759.39
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,1010.92,774.33
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,1021.88,783.51
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,1015.49,781.06
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,998.72,771.65
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,978.18,759.71
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,949.28,741.16
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,917.31,720.42
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,888.57,704.18
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,847.19,678.21
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,798.78,645.53
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,748.73,610.95
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,689.59,568.39
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,630.27,524.55
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,565.3,473.36
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,499.17,419.0
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,421.19,352.68
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,348.36,288.37
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,262.2,211.31
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,186.16,139.08
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,99.76,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,22.9,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,6.83,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.89,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,13.16,5.65
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,14.97,7.67
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,18.62,11.13
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,23.54,15.65
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,41.51,31.89
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,57.21,45.91
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,68.0,55.4
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,78.65,64.66
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,102.08,85.06
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,124.86,104.63
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,161.67,128.24
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,205.27,160.23
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,232.26,174.57
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,280.33,208.78
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,332.05,250.09
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,396.4,303.12
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,451.75,350.78
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,511.8,401.19
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,565.67,445.3
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,618.77,487.4
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,641.91,504.64
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,653.22,512.0
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,676.81,528.16
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,693.67,538.69
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,775.62,601.44
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,856.64,661.31
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,890.4,685.67
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,921.6,708.64
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,944.86,725.68
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,964.81,740.55
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,961.2,740.0
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,953.5,737.19
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,914.4,712.48
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,862.61,677.16
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,933.24,731.38
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,993.29,776.04
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,975.27,764.87
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,953.75,751.74
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,924.96,732.73
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,893.15,711.48
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,863.03,689.95
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,821.0,659.55
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,771.42,624.32
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,720.62,587.73
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,662.46,544.86
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,607.5,503.63
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,540.73,450.78
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,476.08,397.79
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,401.13,334.35
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,331.25,273.0
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,248.15,199.25
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,175.2,131.12
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,90.73,9.74
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,16.28,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,11.95,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.83,6.67
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,28.32,18.7
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,34.85,25.27
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,38.21,28.66
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,40.96,31.3
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,71.66,58.85
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,98.41,82.51
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,105.61,88.59
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,117.24,98.46
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,118.36,99.07
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,119.2,99.42
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,135.47,108.01
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,152.71,121.58
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,183.54,145.98
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,209.52,166.38
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,235.57,187.04
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,263.07,208.83
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,297.67,236.12
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,335.24,265.8
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,349.24,276.8
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,362.88,287.44
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,349.56,276.68
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,333.38,263.52
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,449.58,355.72
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,569.91,449.01
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,723.28,571.04
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,871.5,685.1
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,866.81,680.23
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,847.75,664.43
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,931.65,727.51
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,1011.53,783.67
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,1023.84,793.49
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,1032.16,801.08
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,1034.53,804.25
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,1032.89,804.76
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,1024.84,801.17
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,1012.93,794.94
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,993.83,783.61
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,971.18,769.75
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,942.75,750.77
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,911.25,729.51
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,881.38,711.75
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,839.34,684.29
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,789.23,648.56
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,737.81,611.26
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,678.22,566.76
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,622.23,524.06
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,553.18,467.83
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,486.33,411.7
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,409.04,344.86
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,337.04,280.58
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,252.08,204.34
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,177.77,134.81
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,95.99,21.37
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,20.82,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,12.38,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,20.9,7.31
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,29.93,20.23
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.81,28.88
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.6,38.06
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,57.99,46.69
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,76.84,63.61
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,92.42,77.34
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,114.05,96.23
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,136.09,115.22
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,144.35,121.96
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,157.55,132.93
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,147.56,104.6
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,183.74,117.24
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,237.01,158.91
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,300.2,213.07
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,354.72,265.36
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,404.63,312.08
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,456.41,357.32
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,506.01,399.47
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,548.47,434.86
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,587.87,466.82
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,641.09,509.36
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,694.76,551.7
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,751.61,596.38
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,810.12,641.71
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,840.23,663.46
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,866.55,682.15
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,890.43,700.44
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,910.99,716.24
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,930.4,731.64
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,946.65,744.78
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,978.83,770.45
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,997.79,785.82
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,1014.6,799.7
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,1012.93,800.34
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,1008.92,798.96
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,987.76,785.16
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,980.36,781.62
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,968.42,774.8
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,937.55,753.62
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,903.75,730.25
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,854.33,695.98
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,803.3,659.95
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,752.16,622.77
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,696.15,581.12
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,645.43,542.95
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,594.31,502.7
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,528.26,448.55
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,464.32,394.54
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,384.7,325.65
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,308.46,257.92
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,227.8,185.36
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,158.26,120.83
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,86.35,26.68
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,16.8,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,11.95,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.12,7.75
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,29.96,20.42
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.65,29.78
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.93,38.5
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,57.94,46.78
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,65.23,53.3
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,72.26,59.44
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,80.69,66.7
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,87.41,72.33
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,92.26,76.27
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,96.76,79.86
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,135.59,89.78
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,187.39,122.7
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,241.02,165.03
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,296.86,212.57
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,353.63,262.7
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,408.8,310.77
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,465.91,358.5
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,531.67,412.61
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,585.82,457.09
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,638.23,499.01
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,690.24,539.54
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,741.8,578.79
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,787.2,613.71
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,840.09,651.83
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,881.03,680.01
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,919.39,706.25
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,951.85,728.37
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,981.06,748.21
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,1005.88,765.64
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,1027.0,780.64
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,1039.56,790.37
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,1048.07,797.54
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,1050.57,800.3
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,1049.01,800.46
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,1033.97,792.93
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,1015.26,782.84
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,1001.75,776.14
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,984.28,766.6
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,957.29,749.12
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,926.99,729.27
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,888.35,704.92
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,855.93,684.76
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,807.25,651.1
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,756.92,615.73
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,699.42,573.85
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,641.53,530.78
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,574.37,477.93
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,512.15,426.81
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,435.71,362.16
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,364.04,299.38
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,279.3,224.36
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,204.29,155.08
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,116.51,45.24
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,34.7,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,12.38,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.48,9.88
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,29.45,19.69
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,36.45,26.47
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,40.66,30.54
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,44.9,34.43
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,52.37,41.04
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,55.8,43.95
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,61.16,48.48
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,66.23,52.67
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,64.54,50.94
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,71.8,56.98
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,119.72,69.49
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,177.21,106.94
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,237.09,151.83
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,302.6,205.28
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,362.28,257.94
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,416.59,305.61
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,474.77,354.24
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,532.24,400.63
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,587.0,444.75
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,639.93,486.38
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,685.39,521.66
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,728.24,554.35
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,758.63,577.6
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,788.66,600.01
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,836.02,636.16
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,888.38,673.38
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,922.66,698.21
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,966.32,729.62
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,984.8,743.37
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,999.39,754.82
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,990.95,750.7
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,993.37,754.27
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,982.24,748.44
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,967.2,740.06
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,991.76,758.45
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,997.87,763.93
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,977.83,751.94
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,965.73,745.75
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,936.33,726.87
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,903.93,705.94
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,863.53,678.73
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,820.86,649.69
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,771.23,615.41
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,724.31,582.69
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,617.18,503.27
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,508.98,419.14
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,443.94,367.81
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,381.86,317.13
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,312.97,259.41
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,249.53,204.68
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,184.75,147.88
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,118.55,89.2
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,64.96,27.15
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,12.51,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,12.34,5.1
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,18.12,10.54
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,27.65,19.29
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,37.2,28.0
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,65.09,53.07
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,91.01,76.05
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,105.0,88.13
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,118.87,99.94
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,131.59,110.61
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,144.2,121.05
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,153.81,122.8
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,163.62,130.25
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,190.47,151.23
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,211.74,167.63
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,247.16,195.13
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,285.6,224.97
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,333.65,262.09
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,385.02,301.83
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,451.72,353.62
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,530.91,414.75
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,530.23,414.24
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,523.98,409.38
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,526.34,411.0
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,528.42,412.09
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,530.85,413.58
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,531.29,413.49
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,567.34,441.93
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,616.73,479.78
