Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,702.82,547.31
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,806.8,626.07
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,766.03,593.84
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,706.78,549.06
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,778.9,605.62
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,833.73,648.72
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,922.91,716.51
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,990.14,764.25
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,878.61,686.75
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,751.94,593.44
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,747.93,594.09
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,739.17,590.46
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,777.36,622.32
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,797.25,639.43
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,667.95,543.56
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,539.11,443.13
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,505.83,419.25
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,470.08,392.19
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,465.68,389.97
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,460.45,385.55
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,390.03,325.81
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,323.88,267.96
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,241.33,195.25
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,172.84,132.8
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,99.56,49.18
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,25.55,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,2.99,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.56,0.12
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,9.03,2.48
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,12.75,5.93
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,16.47,9.36
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,30.96,22.53
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,45.52,35.62
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,52.2,41.46
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,58.89,47.26
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,67.69,54.85
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,76.36,62.26
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,89.77,70.43
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,103.25,81.38
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,112.69,88.87
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,122.27,96.44
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,140.44,111.0
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,159.09,125.86
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,177.05,140.11
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,195.49,154.71
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,241.22,191.02
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,288.38,228.02
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,298.98,236.05
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,309.55,244.14
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,318.74,251.19
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,327.93,258.25
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,353.33,278.0
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,379.58,298.29
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,433.79,340.53
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,490.16,383.89
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,551.0,430.73
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,599.7,468.24
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,602.56,470.95
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,604.31,473.14
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,696.55,546.74
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,788.04,618.13
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,898.6,704.37
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,974.11,758.87
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,968.71,756.09
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,947.62,742.96
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,918.55,723.97
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,886.56,702.81
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,848.07,677.77
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,807.3,650.69
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,760.09,617.91
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,715.31,586.45
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,658.67,545.15
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,602.03,502.15
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,512.73,430.36
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,429.03,361.18
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,322.48,271.22
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,233.53,194.07
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,166.54,134.83
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,116.78,89.32
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,66.97,34.39
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,16.18,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,2.99,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.1,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.15,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,8.21,1.71
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,12.33,5.52
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,16.47,9.31
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,33.87,25.07
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,51.36,40.73
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,79.79,65.91
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,106.47,89.15
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,125.19,105.08
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,143.59,120.55
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,159.16,127.16
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,175.89,139.97
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,191.59,152.11
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,207.71,164.67
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,248.93,196.48
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,301.64,237.48
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,338.71,266.29
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,383.3,300.92
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,426.46,334.45
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,473.53,370.9
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,566.79,444.68
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,675.08,529.04
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,742.84,581.83
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,811.8,634.18
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,849.08,660.53
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,883.61,685.07
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,913.47,706.44
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,940.14,725.63
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,961.63,741.14
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,979.57,754.3
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,991.92,764.0
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,1000.5,771.35
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,1003.78,774.97
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,1003.21,776.1
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,995.83,772.61
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,984.65,766.62
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,968.86,757.2
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,949.54,745.36
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,920.67,726.44
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,888.8,705.35
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,862.46,688.74
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,823.75,662.82
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,778.67,631.32
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,731.79,598.05
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,676.46,557.68
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,620.64,516.1
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,557.64,466.2
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,498.92,417.86
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,400.49,335.12
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,311.43,258.18
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,236.06,191.37
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,169.34,130.72
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,107.41,60.96
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,41.92,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,14.94,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.94,13.82
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,32.22,22.56
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,39.44,29.56
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,51.41,40.62
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,60.51,48.92
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,65.14,53.03
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,67.78,55.25
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,81.9,67.57
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,93.86,77.82
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,90.53,74.58
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,86.52,70.79
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,122.58,74.21
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,180.12,106.79
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,239.82,154.58
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,300.44,207.75
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,360.75,262.26
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,420.48,315.81
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,478.32,366.71
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,533.83,414.15
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,588.63,459.83
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,642.83,503.86
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,692.75,543.41
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,740.79,580.6
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,785.68,614.58
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,828.15,644.62
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,866.35,671.03
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,901.71,695.27
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,931.05,715.37
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,956.95,733.09
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,976.55,746.65
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,992.4,757.75
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,1005.5,767.45
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,1014.79,774.7
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,1017.78,778.15
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,1016.87,779.11
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,1009.12,775.46
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,997.54,769.33
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,980.26,758.87
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,959.4,746.01
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,931.13,727.82
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,909.96,714.72
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,871.81,690.09
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,831.17,663.42
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,783.99,631.18
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,735.17,597.18
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,679.22,557.03
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,626.09,517.87
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,560.1,466.08
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,495.78,413.9
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,423.68,353.37
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,355.87,294.25
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,275.96,223.48
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,204.78,158.59
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,122.66,73.39
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,38.5,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.56,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,9.39,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.61,5.94
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.05,10.19
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,21.79,13.85
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,27.65,19.3
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,32.21,23.48
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,46.35,36.21
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,60.5,48.77
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,64.31,51.99
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,68.09,55.13
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,78.83,64.38
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,89.42,73.4
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,103.54,81.63
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,117.88,93.22
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,131.86,104.38
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,146.17,115.75
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,159.43,126.22
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,173.07,136.99
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,195.33,154.7
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,218.21,172.81
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,238.26,188.61
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,258.84,204.76
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,248.13,196.09
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,236.79,186.99
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,240.98,190.28
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,245.12,193.53
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,244.09,192.74
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,242.94,191.89
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,269.82,213.32
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,297.22,235.04
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,267.29,211.48
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,236.82,187.44
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,230.45,182.61
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,223.93,177.61
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,228.16,181.3
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,232.44,185.05
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,274.17,219.3
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,302.75,242.94
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,357.52,288.06
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,413.04,333.52
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,373.19,302.15
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,333.27,270.64
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,343.32,280.77
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,368.77,303.15
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,360.35,298.17
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,349.56,291.19
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,351.73,295.16
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,363.31,306.32
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,344.51,291.71
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,335.06,283.9
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,294.69,248.79
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,254.2,212.34
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,195.62,159.48
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,143.07,111.2
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,80.58,48.91
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,23.79,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.87,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.8,1.2
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,10.68,3.93
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,14.81,7.74
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,18.95,11.53
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,33.87,25.03
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,48.86,38.44
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,62.64,50.62
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,75.83,62.12
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,74.23,60.46
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,72.32,58.56
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,75.71,58.51
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,79.04,61.08
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,86.7,67.26
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,94.42,73.46
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,123.0,96.74
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,151.99,120.14
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,171.24,135.48
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,190.93,151.11
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,210.94,166.9
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,231.45,183.02
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,238.54,188.4
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,245.68,193.85
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,274.6,216.63
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,310.11,244.38
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,280.01,220.68
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,254.89,200.94
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,284.66,224.73
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,307.44,242.88
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,330.25,261.0
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,353.5,279.47
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,359.92,284.73
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,366.24,290.02
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,372.43,295.5
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,378.49,300.94
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,385.94,307.64
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,393.28,314.31
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,318.23,255.33
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,228.69,183.66
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,278.75,227.56
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,308.09,254.35
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,235.2,193.18
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,154.67,124.6
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,171.66,139.83
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,201.11,165.35
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,237.93,198.52
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,283.1,238.12
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,301.05,254.49
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,298.77,253.31
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,259.94,219.48
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,221.22,184.73
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,167.87,136.63
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,119.94,92.88
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,72.8,45.39
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,19.56,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.56,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,13.47,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,24.19,14.03
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,36.53,26.55
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,48.64,37.99
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,63.35,51.6
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,76.34,63.47
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,77.71,64.66
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,81.76,68.14
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,77.32,63.95
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,74.5,61.2
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,77.81,63.89
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,81.04,66.5
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,88.27,69.34
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,95.55,75.2
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,101.32,79.77
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,107.12,84.36
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,122.29,96.65
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,137.83,109.18
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,155.93,123.78
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,174.5,138.69
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,198.75,158.17
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,223.54,177.98
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,208.77,165.89
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,193.43,153.39
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,210.32,166.94
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,227.47,180.64
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,240.22,190.78
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,253.13,201.05
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,277.91,220.94
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,303.19,241.16
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,327.76,260.68
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,341.02,271.28
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,343.4,273.47
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,345.6,275.57
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,326.59,260.78
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,290.52,232.38
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,264.5,211.85
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,238.29,191.02
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,239.06,192.15
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,239.89,193.33
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,215.21,173.52
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,190.55,153.61
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,199.12,161.51
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,207.75,169.49
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,236.7,194.95
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,250.12,207.52
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,265.51,222.3
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,261.9,221.01
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,184.7,155.63
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,110.79,91.92
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,66.68,52.89
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,22.25,13.65
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,20.58,12.04
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,18.79,10.08
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,16.08,6.05
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,13.04,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.27,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,7.4,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,13.18,5.16
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,21.87,13.65
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,30.57,21.81
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,26.4,18.26
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,22.25,14.56
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,41.78,32.23
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,61.33,49.74
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,58.89,47.38
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,56.39,44.97
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,71.88,58.58
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,86.41,71.22
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,95.99,75.82
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,105.73,83.7
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,142.44,113.77
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,179.76,144.06
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,216.24,173.08
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,261.27,209.11
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,306.84,245.38
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,356.35,284.77
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,416.95,333.11
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,487.83,389.66
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,545.36,435.42
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,607.31,484.3
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,634.55,505.45
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,660.47,525.44
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,686.26,545.26
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,710.9,564.08
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,767.49,608.44
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,818.42,648.35
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,793.59,628.72
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,753.17,597.7
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,738.2,586.76
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,720.77,573.82
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,631.13,504.9
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,556.15,445.91
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,507.43,408.29
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,438.75,354.54
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,336.01,272.52
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,220.03,177.84
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,273.79,223.39
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,313.12,256.84
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,247.66,203.08
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,171.7,139.84
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,155.53,126.89
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,139.22,113.65
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,111.08,89.92
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,83.57,66.48
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,174.39,147.27
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,249.13,212.3
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,259.88,220.36
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,252.63,212.04
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,194.84,159.73
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,142.85,112.06
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,83.02,54.87
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,24.37,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.56,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.82,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,13.17,5.26
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,22.7,14.43
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,32.24,23.35
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,49.75,39.35
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,66.61,54.61
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,87.95,73.64
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,109.67,92.68
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,125.97,106.64
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,141.91,120.08
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,156.89,132.48
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,163.04,137.15
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,187.6,147.04
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,216.78,168.04
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,250.85,192.94
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,290.08,222.87
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,327.66,247.6
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,398.35,301.78
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,445.54,342.65
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,488.76,379.1
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,515.49,401.8
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,532.16,415.54
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,487.26,381.92
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,427.96,335.88
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,374.04,293.93
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,300.77,235.83
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,300.13,235.56
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,299.25,234.94
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,357.43,280.77
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,408.95,321.03
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,428.04,336.21
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,447.32,351.7
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,436.87,344.23
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,425.69,336.25
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,370.09,293.48
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,296.8,236.11
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,268.93,214.49
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,240.87,192.44
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,221.56,177.31
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,202.17,162.01
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,197.2,158.34
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,192.25,154.69
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,181.73,146.71
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,171.26,138.72
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,178.75,145.87
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,198.6,163.34
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,222.58,185.37
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,256.43,215.33
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,266.47,225.44
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,281.98,239.28
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,252.35,213.47
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,221.43,185.53
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,168.48,137.75
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,120.52,94.08
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,74.89,50.03
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,21.25,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,9.79,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.71,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,7.39,1.0
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,10.69,4.04
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,13.99,7.07
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,23.09,15.32
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,32.22,23.51
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,40.13,30.52
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,48.05,37.49
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,54.75,43.28
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,61.46,49.04
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,67.34,51.54
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,73.24,56.32
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,79.52,61.4
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,85.61,66.3
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,97.13,75.64
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,108.77,85.05
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,131.06,103.13
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,153.77,121.45
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,163.89,129.5
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,174.25,137.74
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,173.22,136.75
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,172.1,135.73
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,182.89,144.37
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,193.85,153.13
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,205.81,162.7
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,217.92,172.38
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,209.5,165.63
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,200.82,158.72
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,208.93,165.31
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,217.07,171.92
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,227.06,180.06
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,237.14,188.29
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,234.67,186.52
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,232.14,184.74
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,251.75,200.94
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,271.74,217.42
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,258.05,206.81
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,244.26,196.15
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,236.56,190.39
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,228.83,184.61
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,248.25,201.39
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,252.22,205.62
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,252.76,207.3
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,252.35,208.15
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,286.74,238.93
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,300.74,252.53
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,318.11,268.32
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,315.39,266.77
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,276.38,233.05
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,248.55,207.52
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,192.88,157.65
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,142.6,111.9
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,83.66,56.94
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,33.68,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,12.02,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.56,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,6.74,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,10.69,3.3
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,17.71,10.04
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,24.75,16.63
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,38.46,29.18
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,51.99,41.45
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,76.64,63.54
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,100.43,84.55
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,107.16,90.16
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,113.75,95.6
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,134.11,112.99
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,145.67,122.55
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,154.52,123.46
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,153.8,122.51
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,171.89,136.8
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,190.57,151.56
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,216.94,172.22
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,251.59,199.55
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,302.9,239.71
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,357.34,282.35
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,392.11,309.67
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,428.11,337.75
