Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,57.59,45.94
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,59.22,47.14
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,60.84,48.3
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,62.3,49.32
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,72.81,58.21
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,112.9,64.64
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,170.42,97.63
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,229.06,142.79
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,288.52,193.45
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,347.89,245.58
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,406.83,296.85
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,463.62,345.42
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,519.13,391.46
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,572.7,434.5
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,624.86,475.09
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,673.77,512.22
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,720.66,546.88
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,764.6,578.93
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,806.13,607.64
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,843.52,632.16
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,878.08,654.6
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,909.2,675.6
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,937.22,694.54
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,960.1,710.26
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,979.43,723.74
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,992.76,734.24
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,1002.26,742.36
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,1005.01,745.89
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,1003.86,747.01
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,997.94,745.59
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,988.26,741.73
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,971.96,733.11
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,952.14,722.14
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,925.58,705.49
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,895.9,686.7
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,860.39,665.61
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,822.43,642.4
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,785.82,618.88
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,739.29,587.67
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,685.8,550.67
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,631.75,512.13
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,570.46,465.3
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,512.63,419.64
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,445.88,365.27
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,382.42,311.68
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,308.64,248.09
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,241.7,188.78
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,166.31,122.05
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,98.64,43.21
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,36.51,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,10.24,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,20.36,5.85
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,30.49,20.49
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,35.93,26.18
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,41.4,31.46
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,45.44,35.27
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,49.46,38.88
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,52.16,41.2
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,59.72,47.77
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,61.63,49.23
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,63.5,50.62
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,64.85,51.53
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,66.14,52.38
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,114.55,66.62
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,171.7,99.44
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,229.74,144.24
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,288.66,194.68
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,347.01,246.48
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,405.29,298.04
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,461.65,347.1
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,517.11,394.13
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,570.95,438.72
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,623.48,481.09
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,672.4,519.79
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,718.82,555.76
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,758.87,585.84
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,795.17,612.55
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,825.06,633.34
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,848.27,648.99
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,874.45,668.3
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,897.28,685.1
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,917.05,700.19
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,933.61,712.93
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,955.79,729.58
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,965.92,737.96
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,982.41,750.98
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,994.61,761.37
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,987.91,758.97
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,977.36,754.09
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,956.82,741.84
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,944.47,735.47
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,922.0,721.08
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,896.04,704.26
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,861.57,682.68
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,832.97,665.15
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,787.84,634.32
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,740.99,601.77
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,687.68,563.56
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,633.74,523.8
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,573.49,476.6
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,516.81,430.7
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,448.71,374.06
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,383.88,318.21
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,311.91,254.66
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,246.42,195.29
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,171.28,127.59
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,103.79,49.45
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,38.8,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,11.1,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,19.93,5.9
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,28.79,19.03
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,34.35,24.77
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,39.92,30.12
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,44.05,34.02
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,48.14,37.72
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,55.4,44.15
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,58.33,46.6
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,60.32,48.19
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,62.26,49.7
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,63.67,50.73
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,74.11,59.68
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,113.18,65.88
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,170.87,99.31
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,229.46,145.4
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,288.97,197.64
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,348.29,251.93
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,407.32,305.98
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,463.63,357.21
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,514.44,402.38
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,568.27,448.59
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,620.85,492.75
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,673.57,536.31
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,726.2,579.0
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,770.39,614.15
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,812.09,645.64
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,847.85,672.03
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,880.3,695.94
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,910.69,718.56
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,937.91,738.92
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,962.27,757.02
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,983.15,772.66
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,996.18,782.48
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,1005.37,789.67
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,1006.52,791.35
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,1003.86,790.44
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,995.47,785.51
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,983.46,778.1
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,965.72,766.85
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,944.5,753.1
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,925.27,740.5
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,902.29,725.13
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,865.48,700.03
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,834.64,679.32
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,791.35,648.7
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,746.21,616.28
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,692.81,576.73
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,638.86,535.6
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,573.73,483.0
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,508.12,428.67
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,434.76,366.55
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,365.59,306.15
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,292.61,241.03
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,226.9,181.2
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,160.59,120.61
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,101.53,51.51
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,37.31,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,11.1,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,21.72,7.26
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,33.15,22.88
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,41.28,31.03
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,49.26,38.64
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,65.72,53.68
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,82.2,68.51
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,98.0,82.51
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,113.32,95.86
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,126.65,107.25
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,139.54,118.12
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,158.2,133.91
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,170.38,143.91
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,193.56,153.58
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,213.97,167.43
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,245.89,192.99
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,268.47,211.44
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,294.98,232.61
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,317.04,250.34
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,347.99,275.02
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,380.92,301.19
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,423.74,335.23
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,469.1,371.35
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,507.87,402.12
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,548.87,434.42
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,549.15,433.85
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,540.78,426.37
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,616.61,487.05
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,700.98,553.22
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,784.04,617.85
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,868.28,682.66
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,770.51,606.28
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,639.47,504.03
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,604.31,477.41
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,566.88,448.4
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,642.24,510.84
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,717.65,572.23
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,874.64,696.17
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,998.16,786.45
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,982.46,775.84
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,963.18,763.53
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,937.25,746.27
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,908.17,726.72
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,866.15,697.59
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,813.55,660.25
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,748.8,613.31
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,681.8,563.78
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,624.75,519.95
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,568.08,475.39
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,543.66,456.77
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,514.13,432.79
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,448.09,376.92
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,385.02,321.84
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,310.68,255.79
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,243.19,194.44
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,168.05,126.7
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,102.46,54.49
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,37.59,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,5.12,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,12.69,2.02
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,19.81,11.41
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,31.4,22.25
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,42.61,32.64
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,42.25,32.52
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,41.4,31.8
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,42.21,32.48
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,43.03,33.1
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,75.66,62.06
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,105.65,88.27
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,132.32,111.21
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,161.01,135.59
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,171.66,136.13
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,184.05,144.99
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,208.96,164.85
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,234.2,185.22
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,239.84,190.12
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,243.56,193.33
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,247.95,196.79
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,251.6,199.59
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,295.28,234.23
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,342.07,271.17
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,324.66,257.27
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,304.79,241.38
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,286.09,226.47
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,265.87,210.27
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,268.99,212.76
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,272.0,215.16
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,300.34,237.8
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,329.44,260.93
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,349.97,277.67
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,370.88,294.75
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,416.04,330.77
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,478.17,379.49
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,641.89,511.73
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,807.66,641.29
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,896.56,710.83
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,966.21,762.39
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,947.75,750.29
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,926.0,736.28
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,898.29,717.48
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,867.74,696.54
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,834.85,674.87
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,794.3,647.1
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,746.69,613.07
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,698.06,577.65
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,642.65,535.29
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,587.39,492.04
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,524.82,441.64
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,458.58,387.05
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,390.75,329.42
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,327.31,274.09
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,257.85,212.63
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,195.92,156.96
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,131.38,99.36
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,68.17,36.61
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,25.12,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,4.27,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,11.53,1.43
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,18.97,10.72
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,30.6,21.56
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,41.84,31.98
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,60.98,49.38
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,79.76,66.27
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,94.13,78.95
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,106.04,89.25
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,118.26,99.68
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,129.99,109.55
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,140.81,118.5
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,151.1,126.92
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,176.88,133.59
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,214.93,157.92
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,240.8,171.47
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,288.33,206.4
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,339.9,249.41
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,405.52,305.19
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,463.95,356.98
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,519.72,405.74
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,573.15,451.77
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,625.44,495.82
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,674.32,536.19
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,721.46,574.39
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,765.93,609.61
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,808.23,642.29
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,846.63,670.15
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,882.44,696.0
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,912.08,717.14
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,938.55,735.95
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,960.32,751.56
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,978.55,764.7
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,992.25,774.7
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,1002.18,782.15
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,1006.86,786.49
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,1007.66,788.24
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,1001.73,784.99
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,992.01,779.18
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,976.67,769.92
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,957.78,758.17
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,931.34,740.5
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,901.81,720.58
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,875.74,703.46
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,837.37,677.02
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,792.99,645.93
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,746.81,613.05
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,692.09,572.69
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,636.82,530.69
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,578.42,484.03
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,518.53,434.93
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,449.99,377.36
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,384.86,320.85
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,311.36,255.77
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,244.52,195.23
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,169.4,127.9
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,104.04,59.1
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,39.59,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,10.24,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,20.21,6.88
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,30.93,20.97
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,40.81,30.54
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,48.49,37.82
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,56.36,45.07
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,63.83,51.78
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,64.18,51.99
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,64.83,52.39
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,66.82,53.94
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,68.74,55.4
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,76.47,61.94
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,77.61,62.66
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,111.91,67.21
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,167.09,98.44
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,223.25,141.78
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,287.03,196.38
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,343.44,246.97
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,400.09,297.75
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,455.23,346.5
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,509.97,393.7
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,562.51,437.9
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,613.87,479.9
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,657.48,514.94
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,698.04,546.75
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,683.28,535.09
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,655.69,513.07
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,721.63,563.63
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,789.44,614.46
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,857.09,664.35
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,921.91,710.3
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,942.94,725.46
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,960.41,738.51
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,973.77,749.09
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,983.41,757.23
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,986.39,760.33
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,985.52,760.9
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,979.43,758.23
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,969.61,753.07
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,954.75,743.94
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,936.39,732.41
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,911.01,715.74
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,882.59,696.89
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,782.75,625.97
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,673.58,545.56
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,598.06,488.1
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,534.52,438.5
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,469.32,387.12
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,392.47,325.61
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,393.9,327.96
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,375.74,313.7
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,344.71,287.65
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,310.78,257.85
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,259.04,211.69
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,213.55,169.65
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,145.85,109.54
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,89.85,51.83
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,33.85,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,5.97,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,17.44,5.22
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,28.65,18.97
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,42.06,31.59
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,55.21,43.78
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,69.18,56.52
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,82.89,68.82
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,89.96,75.02
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,99.65,83.39
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,101.63,84.85
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,107.46,89.66
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,106.48,88.47
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,104.89,86.78
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,139.62,96.91
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,189.38,128.05
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,240.98,170.09
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,289.24,212.55
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,335.15,253.22
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,378.83,291.67
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,430.1,334.27
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,486.24,380.54
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,539.31,424.6
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,599.3,473.73
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,638.06,504.78
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,671.86,531.18
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,721.64,570.89
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,772.43,610.97
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,729.47,576.23
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,665.99,525.31
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,704.93,555.92
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,743.55,585.88
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,842.41,664.75
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,935.22,738.34
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,916.13,723.48
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,891.7,705.01
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,884.24,700.38
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,874.79,694.21
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,818.84,652.05
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,760.67,607.76
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,748.7,600.72
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,734.1,591.55
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,709.43,573.92
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,682.72,554.65
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,658.41,538.23
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,631.54,519.57
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,595.69,492.75
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,558.3,464.34
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,523.04,437.51
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,485.58,408.28
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,430.28,362.99
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,376.62,318.13
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,335.74,283.23
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,294.1,246.46
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,241.79,199.38
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,192.97,154.48
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,138.68,104.97
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,90.16,53.45
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,33.87,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,10.24,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,19.72,6.8
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,29.9,20.18
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,37.08,27.34
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,45.69,35.46
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,53.24,42.42
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,60.44,48.89
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,69.79,57.13
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,77.59,63.85
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,84.4,69.58
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,89.82,74.01
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,88.94,72.89
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,88.18,71.89
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,124.49,82.17
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,178.44,115.26
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,228.18,152.41
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,281.56,196.74
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,339.3,245.63
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,395.7,294.12
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,450.88,342.26
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,503.43,386.8
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,555.55,430.0
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,608.51,472.87
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,655.74,510.84
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,705.79,550.13
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,746.98,582.05
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,785.36,611.38
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,826.68,641.21
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,866.07,669.84
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,895.6,692.05
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,921.92,712.12
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,943.55,729.22
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,961.61,743.92
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,974.59,754.75
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,983.79,763.07
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,986.8,766.99
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,985.98,768.33
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,980.38,766.36
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,971.05,761.82
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,955.17,752.2
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,935.81,740.12
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,910.26,722.99
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,881.61,703.58
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,848.77,682.78
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,813.34,659.68
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,771.8,630.54
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,735.19,604.9
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,685.23,568.25
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,634.35,530.26
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,576.36,483.93
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,518.94,436.6
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,455.09,382.48
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,395.72,330.35
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,326.14,268.11
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,262.43,209.62
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,189.63,143.58
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,126.17,76.77
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,50.49,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,4.27,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,11.1,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,19.41,6.59
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,27.86,18.33
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,33.05,23.65
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,38.24,28.64
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,42.02,32.21
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,49.82,39.22
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,52.87,41.85
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,55.85,44.35
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,57.89,45.96
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,59.86,47.49
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,61.65,48.83
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,72.5,58.06
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,106.43,62.47
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,162.75,93.39
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,219.66,136.79
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,277.46,186.3
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,336.27,238.78
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,394.33,290.4
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,450.33,339.32
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,504.76,385.51
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,557.04,428.98
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,608.15,470.33
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,656.57,508.48
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,703.25,544.38
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,746.98,577.84
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,788.46,608.76
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,825.16,634.53
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,859.19,658.37
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,890.4,680.71
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,918.68,701.04
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,942.46,718.32
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,962.82,733.51
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,970.81,741.02
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,974.95,746.02
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,985.7,755.49
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,992.54,762.32
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,987.12,760.72
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,977.96,756.61
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,962.79,748.11
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,944.13,737.17
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,918.84,720.57
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,890.48,701.75
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,856.52,679.96
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,828.37,662.24
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,785.19,632.21
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,740.3,600.58
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,687.83,562.46
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,634.73,522.77
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,576.79,477.37
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,517.45,429.59
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,450.72,374.21
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,387.18,319.78
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,315.41,256.99
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,249.95,198.31
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,176.06,132.83
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,112.89,69.57
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,43.7,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,4.27,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
