Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,0,496.0,71.0,3.3,13.2,211.0,361.55,299.54
2018,7,1,18,15,444.0,62.0,3.25,13.05,168.5,299.45,245.52
2018,7,1,18,30,392.0,53.0,3.2,12.9,126.0,241.93,194.03
2018,7,1,18,45,315.5,43.0,3.1,12.75,90.5,179.48,138.05
2018,7,1,19,0,239.0,33.0,3.0,12.6,55.0,125.02,85.47
2018,7,1,19,15,138.5,20.0,2.95,12.6,31.0,63.12,0.0
2018,7,1,19,30,38.0,7.0,2.9,12.6,7.0,13.29,0.0
2018,7,1,19,45,19.0,3.5,2.85,12.55,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.41,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,13.91,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,24.11,14.48
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,36.88,26.69
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,50.4,39.14
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,65.96,53.25
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,81.21,66.86
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,94.31,78.32
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,109.13,91.06
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,123.05,102.8
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,136.55,114.02
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,149.24,124.36
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,161.52,134.24
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,180.61,139.88
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,215.18,161.14
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,247.79,185.6
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,279.18,210.8
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,311.52,236.68
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,344.19,262.77
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,373.21,285.54
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,411.51,315.33
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,431.87,331.79
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,451.03,347.1
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,407.37,314.3
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,348.64,268.98
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,339.22,262.16
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,328.49,254.03
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,322.51,249.58
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,309.0,239.36
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,306.4,237.63
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,303.52,235.66
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,313.98,244.04
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,337.33,262.26
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,329.9,256.95
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,322.01,251.39
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,362.84,284.44
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,404.13,317.57
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,486.57,383.08
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,568.62,447.19
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,616.04,485.52
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,660.28,521.49
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,745.0,587.69
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,811.13,639.44
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,777.3,616.13
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,741.32,591.63
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,702.26,564.22
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,654.33,529.86
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,598.21,488.12
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,542.74,445.96
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,489.15,404.57
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,436.26,362.55
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,382.11,318.13
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,329.63,273.67
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,267.48,219.78
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,210.32,169.04
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,152.74,117.67
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,102.83,70.16
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,51.18,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,8.91,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,3.41,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,9.74,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,16.06,7.73
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,22.83,14.41
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,28.77,20.02
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,36.01,26.68
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,42.19,32.27
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,50.94,40.05
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,59.71,47.72
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,81.74,66.96
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,103.07,85.31
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,104.88,86.49
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,106.55,87.56
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,113.01,88.67
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,119.78,93.89
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,133.72,104.82
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,148.1,116.04
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,188.48,147.82
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,223.96,175.41
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,259.06,202.59
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,296.24,231.25
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,301.84,235.45
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,306.56,238.96
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,329.4,256.4
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,353.2,274.42
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,402.42,312.14
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,454.61,351.69
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,545.28,422.0
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,635.95,491.2
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,774.34,596.64
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,895.27,684.35
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,930.9,708.35
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,963.65,731.0
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,977.6,740.64
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,987.81,748.0
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,992.82,752.32
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,994.02,754.23
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,989.53,752.2
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,981.31,747.79
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,966.54,739.16
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,948.26,728.21
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,923.9,712.83
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,906.54,702.41
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,872.57,680.71
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,836.04,657.09
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,792.5,628.11
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,747.23,597.45
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,695.05,561.15
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,645.57,525.59
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,584.91,479.62
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,525.24,432.97
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,457.7,378.37
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,393.32,324.5
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,321.15,262.49
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,255.11,204.17
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,180.26,138.46
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,119.49,81.53
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,59.63,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,11.22,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.85,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.69,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,6.56,0.0
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,10.27,3.38
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,13.98,6.84
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,16.05,8.79
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,18.12,10.69
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,23.5,15.52
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,28.9,20.3
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,44.7,34.29
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,60.56,48.16
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,71.88,57.88
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,82.58,66.97
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,102.65,80.33
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,122.93,96.64
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,152.01,119.61
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,182.29,143.34
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,202.11,158.82
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,216.51,169.97
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,236.23,185.3
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,256.66,201.09
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,296.11,231.69
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,338.0,263.94
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,370.13,288.47
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,403.7,313.95
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,503.61,392.2
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,617.57,479.45
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,662.76,513.22
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,708.97,547.78
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,750.53,578.46
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,791.64,608.55
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,885.97,679.87
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,961.39,731.7
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,979.45,743.05
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,993.77,752.33
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,1004.21,759.57
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,1010.66,764.25
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,1007.25,762.94
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,999.98,759.23
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,986.4,751.36
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,969.12,741.09
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,946.05,726.77
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,919.7,710.2
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,887.03,689.55
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,851.61,666.81
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,810.21,639.67
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,766.77,610.64
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,723.07,580.82
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,671.23,544.25
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,613.03,501.27
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,555.14,456.25
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,490.06,403.79
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,429.48,352.97
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,358.23,291.66
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,292.39,233.03
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,216.88,165.93
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,151.83,103.03
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,77.49,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,19.12,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,2.56,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,11.3,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,20.18,11.06
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,25.76,16.99
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,32.69,23.54
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,47.27,36.78
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,60.06,48.26
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,76.15,62.49
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,92.04,76.3
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,91.12,75.17
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,94.63,77.9
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,72.18,57.98
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,66.0,52.37
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,82.64,51.71
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,140.71,76.63
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,199.43,117.88
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,259.05,167.06
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,318.49,218.96
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,377.98,271.09
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,433.26,319.54
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,481.61,360.54
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,480.56,364.19
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,452.76,344.28
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,471.78,358.84
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,489.82,372.1
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,581.89,442.44
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,683.58,518.36
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,762.23,576.99
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,842.83,634.12
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,877.25,657.69
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,909.01,679.89
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,940.47,702.35
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,968.75,722.7
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,984.14,733.94
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,995.7,742.87
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,1001.93,748.4
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,1004.24,751.48
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,1000.71,750.53
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,993.3,747.15
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,980.12,739.86
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,963.24,730.17
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,940.12,715.91
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,913.71,699.42
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,872.35,672.52
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,829.2,644.21
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,792.2,620.24
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,752.52,593.96
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,706.63,562.6
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,664.98,533.88
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,587.04,476.1
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,515.06,420.13
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,357.0,293.09
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,216.19,176.5
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,163.74,132.03
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,108.28,84.51
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,78.54,58.12
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,50.99,32.11
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,31.97,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,9.95,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,1.71,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,3.79,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,5.74,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,7.8,1.15
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,9.86,3.1
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,37.92,28.2
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,62.89,50.46
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,71.21,57.75
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,79.34,64.75
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,98.52,81.3
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,117.03,97.03
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,114.44,94.37
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,111.36,91.35
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,132.63,103.98
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,163.7,128.5
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,169.08,132.35
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,173.91,135.94
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,169.12,131.8
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,163.65,127.16
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,186.95,145.28
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,208.1,161.62
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,342.1,265.49
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,503.65,388.21
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,564.79,435.06
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,631.28,486.12
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,683.54,526.06
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,736.93,566.44
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,787.61,605.64
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,836.05,640.11
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,867.97,662.52
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,896.98,683.43
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,915.43,697.06
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,930.09,708.22
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,942.52,718.23
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,951.35,725.86
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,953.97,728.95
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,940.06,720.62
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,950.19,729.77
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,968.0,744.35
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,954.13,736.71
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,936.72,726.76
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,896.97,699.78
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,865.75,678.92
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,797.97,632.55
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,726.02,581.4
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,705.11,568.46
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,679.42,551.21
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,650.68,531.14
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,617.51,507.06
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,571.25,471.06
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,521.71,431.47
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,463.71,383.46
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,405.68,333.97
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,339.95,276.69
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,278.93,221.83
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,206.84,157.53
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,144.88,97.17
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,73.05,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,16.79,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,6.83,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,13.09,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,19.38,10.11
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,27.03,17.94
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,34.7,25.14
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,48.19,37.38
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,66.23,53.51
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,75.5,61.66
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,87.19,71.77
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,94.94,78.27
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,96.29,79.1
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,74.92,60.16
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,69.62,55.3
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,88.87,58.81
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,144.51,86.54
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,210.17,139.54
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,264.69,188.77
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,305.52,220.03
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,364.96,268.57
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,418.9,316.22
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,472.65,362.73
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,524.13,406.32
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,573.31,446.82
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,621.69,485.82
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,669.19,523.25
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,715.39,559.51
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,753.13,589.23
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,806.06,628.41
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,858.08,665.28
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,871.09,674.82
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,890.2,689.04
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,897.68,694.72
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,892.41,689.79
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,881.13,682.58
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,865.82,672.41
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,936.29,727.39
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,980.84,760.61
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,930.04,725.83
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,855.1,671.18
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,919.09,722.32
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,953.94,749.46
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,927.51,731.52
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,898.18,711.72
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,844.57,675.45
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,786.04,634.8
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,768.94,624.28
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,749.71,611.94
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,706.25,580.66
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,660.91,547.47
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,605.85,505.06
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,550.79,460.4
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,487.3,407.42
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,425.85,354.44
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,357.95,294.34
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,293.35,235.52
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,220.06,169.09
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,156.77,105.79
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,78.19,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,17.43,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,5.97,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,15.42,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,24.88,14.49
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,29.73,20.32
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,34.68,25.18
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,41.57,31.57
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,45.4,35.08
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,48.63,37.93
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,51.81,40.64
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,54.03,42.44
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,56.2,44.15
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,65.95,52.5
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,68.25,54.28
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,82.88,53.57
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,140.04,77.59
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,197.88,118.4
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,256.64,167.62
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,315.12,219.86
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,373.64,272.71
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,431.36,324.22
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,488.46,373.98
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,543.28,420.74
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,596.91,465.24
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,647.8,506.36
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,696.89,545.01
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,742.99,580.61
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,786.73,612.87
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,818.42,635.39
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,844.47,653.9
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,879.41,678.77
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,911.8,701.72
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,941.25,723.09
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,967.25,742.13
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,983.23,754.27
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,995.41,763.94
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,1001.29,769.01
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,1003.26,771.5
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,999.41,770.73
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,991.7,767.38
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,978.32,759.93
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,961.32,749.99
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,937.86,734.72
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,911.12,717.12
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,879.07,696.95
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,844.26,674.5
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,803.44,646.56
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,760.57,616.73
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,711.15,581.53
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,666.77,549.63
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,609.96,506.52
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,553.37,461.17
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,488.59,407.72
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,425.98,354.2
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,358.46,294.64
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,294.21,236.26
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,219.42,168.65
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,154.97,104.2
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,76.38,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,15.83,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,6.83,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,15.03,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,23.17,12.95
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,28.93,19.6
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,34.68,25.17
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,45.92,35.43
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,56.46,44.94
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,56.76,45.16
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,57.43,45.61
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,58.8,46.63
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,55.54,43.54
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,64.99,51.62
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,67.01,53.13
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,80.8,52.12
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,137.92,75.59
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,195.7,116.01
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,254.4,164.82
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,313.31,216.96
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,372.32,269.63
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,429.44,320.16
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,485.85,368.82
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,540.71,414.83
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,594.18,458.33
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,645.05,498.65
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,693.99,536.42
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,739.77,571.69
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,783.12,603.68
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,822.72,631.46
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,859.47,657.13
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,891.1,679.61
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,919.48,700.33
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,944.05,718.88
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,965.08,735.09
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,980.54,747.36
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,992.2,757.14
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,995.91,761.55
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,995.77,763.42
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,995.11,764.72
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,990.45,763.33
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,977.56,756.71
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,961.05,747.56
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,937.59,732.3
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,910.85,714.7
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,879.68,695.37
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,845.69,673.66
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,804.45,645.27
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,761.06,614.93
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,712.8,580.44
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,669.49,549.21
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,612.14,505.85
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,554.98,460.12
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,490.76,407.08
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,428.65,354.03
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,358.23,292.46
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,295.43,235.55
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,220.63,168.33
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,156.26,103.83
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,76.99,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,16.27,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,5.97,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,14.17,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,22.43,12.18
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,29.86,20.38
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,35.31,25.71
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,39.26,29.5
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,43.22,33.12
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,45.79,35.37
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,48.36,37.53
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,50.76,39.48
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,60.46,47.82
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,62.66,49.5
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,64.76,51.07
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,78.67,50.39
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,137.55,74.4
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,197.07,116.02
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,257.46,166.35
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,317.6,219.84
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,377.6,273.76
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,436.41,326.07
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,494.25,376.31
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,549.83,423.73
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,604.04,468.82
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,655.74,510.93
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,705.48,550.6
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,751.61,587.01
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,795.25,620.08
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,835.07,649.2
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,871.99,676.2
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,904.15,699.94
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,933.02,721.4
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,957.56,740.13
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,978.49,756.42
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,993.78,768.6
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,1005.19,778.18
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,1011.74,784.46
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,1014.35,788.1
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,1010.53,787.17
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,1002.79,783.58
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,989.85,776.36
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,973.22,766.56
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,950.16,751.29
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,923.78,733.62
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,891.03,712.44
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,855.49,689.0
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,814.49,660.49
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,771.44,630.09
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,721.43,593.75
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,676.39,560.77
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,619.12,516.94
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,561.96,470.67
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,497.65,417.04
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,435.28,363.2
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,364.2,300.23
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,300.71,241.96
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,225.57,173.54
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,160.73,107.13
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,67.37,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,16.51,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,2.56,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,10.24,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,16.84,7.6
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,23.35,14.69
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,29.67,20.7
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,31.52,22.58
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,39.35,29.66
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,55.51,44.03
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,70.97,57.58
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,90.99,74.9
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,110.58,91.58
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,126.83,105.13
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,142.89,118.34
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,157.86,124.47
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,185.53,144.97
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,211.76,164.48
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,240.03,185.84
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,271.46,209.66
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,305.6,235.71
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,331.77,255.66
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,366.09,281.81
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,392.65,302.07
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,419.74,322.56
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,453.09,348.3
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,491.04,377.65
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,531.59,408.48
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,574.05,440.48
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,604.65,462.99
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,634.88,485.1
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,653.36,498.95
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,670.38,511.78
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,678.5,518.09
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,684.65,523.06
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,692.02,529.53
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,697.53,534.7
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,754.19,578.37
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,793.09,609.3
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,911.46,696.65
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,998.29,757.16
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,985.03,749.48
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,968.12,740.18
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,944.83,725.65
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,918.27,708.87
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,884.51,688.03
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,848.07,665.09
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,730.04,581.19
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,613.94,495.6
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,541.06,440.92
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,480.22,393.84
