Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,455.05,375.14
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,427.4,353.52
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,417.58,345.4
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,394.64,325.22
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,331.95,270.64
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,273.25,217.9
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,186.1,142.17
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,112.38,73.66
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,43.28,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,8.23,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.71,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,8.96,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,15.27,6.2
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,23.7,14.95
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,33.32,23.88
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,38.62,28.86
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,45.54,35.13
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,53.86,42.5
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,61.96,49.53
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,81.92,66.87
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,101.42,83.53
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,119.65,98.82
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,137.61,113.68
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,134.99,105.82
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,142.18,110.57
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,168.46,131.06
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,195.52,152.12
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,241.82,187.28
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,292.59,225.86
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,304.89,235.51
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,316.0,244.14
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,365.49,281.68
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,417.46,320.72
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,441.75,338.77
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,466.27,356.93
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,486.11,371.67
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,505.72,386.17
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,540.83,412.28
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,577.14,439.04
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,595.96,452.96
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,614.25,466.6
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,629.9,478.6
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,644.72,490.05
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,660.16,502.53
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,661.13,504.92
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,640.15,490.97
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,616.96,475.49
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,796.24,613.03
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,938.96,714.96
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,919.91,702.56
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,897.74,689.36
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,870.67,671.94
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,840.97,652.64
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,741.67,583.01
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,632.41,501.64
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,571.34,456.97
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,495.15,399.8
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,414.61,336.96
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,325.39,265.84
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,358.11,294.95
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,380.98,314.75
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,359.23,296.93
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,333.07,274.41
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,272.3,221.92
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,216.43,172.42
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,144.27,109.81
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,76.92,48.93
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,30.3,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.41,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.71,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,6.57,0.16
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,9.04,2.42
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,11.51,4.67
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,15.23,7.99
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,18.96,11.29
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,42.64,32.21
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,66.47,52.93
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,99.03,80.9
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,129.97,106.99
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,155.53,122.12
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,194.01,150.26
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,219.11,168.96
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,245.2,189.0
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,269.16,206.36
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,305.52,234.05
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,353.29,269.29
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,419.84,320.42
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,464.75,356.24
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,510.25,391.81
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,545.97,419.49
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,580.77,445.92
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,610.15,467.8
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,637.56,487.86
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,641.0,488.89
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,632.95,481.58
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,705.38,536.73
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,774.19,588.32
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,781.0,593.36
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,784.72,596.75
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,868.34,658.23
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,947.31,712.17
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,930.7,701.07
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,923.65,697.39
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,929.15,702.54
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,943.6,713.83
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,930.58,706.44
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,914.18,697.02
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,890.65,682.25
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,864.1,665.41
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,841.36,652.31
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,806.59,630.44
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,764.91,603.28
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,721.48,574.36
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,672.0,540.12
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,621.8,504.6
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,566.7,463.16
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,510.07,418.98
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,446.98,368.04
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,386.66,317.55
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,311.94,253.66
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,244.26,194.22
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,165.42,125.65
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,96.68,61.45
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,37.26,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.41,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.56,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,10.67,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,16.93,7.03
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.61,17.37
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,36.02,26.2
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,47.62,36.81
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,57.45,45.68
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,81.86,67.26
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,105.62,87.92
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,120.89,100.86
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,130.54,108.75
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,143.61,119.49
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,156.23,129.71
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,166.66,130.14
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,187.72,138.69
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,210.95,149.58
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,255.56,180.65
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,295.14,209.11
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,362.5,262.62
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,418.67,312.18
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,474.34,360.19
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,511.63,393.09
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,537.33,414.45
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,581.53,449.5
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,629.07,486.36
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,675.62,522.29
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,722.73,558.2
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,746.78,575.48
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,765.89,589.01
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,816.35,626.74
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,866.28,663.6
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,866.51,662.8
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,861.74,658.76
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,871.53,666.77
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,878.19,672.54
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,923.4,706.89
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,955.44,729.67
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,956.44,731.43
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,965.74,739.31
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,953.34,732.35
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,937.44,723.17
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,914.26,708.4
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,887.93,691.4
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,856.42,672.36
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,822.29,651.15
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,781.55,623.62
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,746.21,599.81
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,697.29,565.44
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,647.4,529.72
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,589.88,486.19
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,532.81,440.85
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,462.86,383.53
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,395.18,326.35
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,324.06,264.76
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,258.97,206.71
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,194.73,148.56
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,137.68,87.96
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,55.55,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.27,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,13.23,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.57,10.21
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,26.48,17.29
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,31.5,22.28
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,24.12,15.96
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,17.17,9.79
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,26.52,18.2
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,36.37,26.95
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,52.2,40.91
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,68.07,54.71
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,77.98,63.15
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,87.81,71.43
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,106.56,83.45
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,125.6,98.71
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,137.34,107.81
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,149.43,117.17
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,157.95,123.66
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,166.67,130.35
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,193.45,151.41
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,220.94,172.85
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,252.52,197.41
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,283.16,221.07
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,312.32,243.48
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,342.76,266.77
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,403.91,314.02
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,473.87,367.34
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,615.64,478.93
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,764.02,592.55
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,831.23,642.86
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,892.77,686.89
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,914.12,701.84
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,931.98,714.7
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,946.72,725.08
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,957.95,733.14
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,969.76,742.17
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,977.81,748.73
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,988.78,757.18
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,1007.68,771.23
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,994.29,762.58
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,977.16,751.69
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,953.71,736.94
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,926.95,719.9
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,894.7,699.34
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,859.63,676.62
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,818.04,648.48
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,774.38,618.53
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,723.53,583.05
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,677.84,550.85
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,619.77,508.16
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,561.96,462.89
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,495.66,409.12
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,431.63,355.22
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,361.23,294.16
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,294.3,234.24
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,216.96,165.08
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,149.12,93.96
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,61.18,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.27,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,11.52,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,17.99,7.24
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,20.32,11.91
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,22.76,14.51
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,20.4,12.61
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,18.9,11.34
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,31.7,22.81
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,42.19,32.1
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,66.91,53.84
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,89.81,73.64
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,108.55,89.54
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,126.95,104.94
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,156.04,123.42
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,178.7,140.04
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,208.45,161.49
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,243.06,187.01
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,278.43,212.49
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,323.26,246.41
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,378.34,288.19
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,442.86,338.09
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,497.08,381.06
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,560.31,430.69
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,615.43,473.63
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,671.84,516.92
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,713.1,547.95
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,752.14,576.84
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,787.22,602.45
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,819.75,625.88
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,817.79,623.16
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,802.34,611.13
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,757.46,577.33
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,693.49,529.69
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,739.73,564.55
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,772.21,589.12
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,881.46,671.99
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,975.13,738.1
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,988.91,748.71
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,1011.02,765.81
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,996.76,757.73
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,978.79,747.45
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,955.46,732.93
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,928.81,716.15
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,895.36,695.98
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,859.16,673.6
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,816.97,645.72
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,780.21,621.49
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,728.98,586.21
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,676.74,549.6
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,617.39,505.68
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,558.44,459.52
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,490.92,404.92
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,428.27,352.25
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,355.69,289.55
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,288.85,229.85
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,210.69,160.19
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,141.94,87.96
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,58.09,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,4.69,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.78,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,13.33,5.84
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,18.93,11.1
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,16.43,9.05
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,14.09,7.0
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,23.0,15.0
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,32.21,23.19
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,51.78,40.44
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,71.11,57.25
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,78.72,63.6
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,86.28,69.86
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,102.07,79.46
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,118.17,92.28
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,142.42,111.41
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,167.36,130.88
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,205.49,160.19
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,252.45,196.37
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,308.95,239.3
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,368.02,284.15
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,390.72,301.59
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,412.9,318.46
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,422.25,325.46
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,430.1,331.2
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,450.89,346.63
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,471.72,361.91
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,517.0,396.61
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,572.21,438.12
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,613.57,469.73
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,656.15,502.16
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,726.37,553.64
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,787.01,597.71
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,785.73,596.86
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,781.5,594.39
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,809.06,616.2
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,834.06,636.04
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,890.15,679.71
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,936.53,714.21
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,958.36,730.95
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,970.06,741.08
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,888.84,685.85
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,803.83,627.43
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,805.5,632.72
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,800.5,632.67
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,785.12,624.19
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,768.83,615.07
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,717.04,579.43
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,664.42,542.44
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,603.09,496.1
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,545.47,450.57
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,477.15,395.04
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,411.84,340.06
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,337.27,275.5
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,268.98,214.65
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,189.86,144.54
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,121.13,73.57
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,46.88,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,11.52,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.63,8.13
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,23.93,14.91
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,27.29,18.43
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,32.31,23.17
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,37.08,27.55
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,48.46,37.7
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,56.9,45.09
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,64.42,51.55
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,71.65,57.66
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,78.37,63.27
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,92.32,75.07
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,107.21,83.0
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,134.37,102.98
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,152.09,117.63
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,172.7,135.0
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,196.34,153.24
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,220.95,172.18
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,255.42,198.53
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,298.49,231.43
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,340.91,263.87
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,392.89,304.17
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,389.05,300.99
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,377.24,291.34
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,339.14,262.17
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,294.78,227.72
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,340.67,263.01
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,384.01,295.75
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,463.99,356.92
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,559.17,427.96
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,579.59,444.47
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,612.97,470.72
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,621.6,476.02
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,613.16,469.35
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,576.65,444.17
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,555.12,429.71
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,574.73,445.83
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,592.96,460.76
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,557.71,435.38
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,521.22,409.12
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,747.23,585.06
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,913.04,703.88
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,878.45,682.59
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,850.09,666.86
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,806.98,639.08
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,762.05,609.45
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,709.85,573.69
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,656.9,536.72
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,598.27,492.56
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,537.81,445.06
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,469.81,389.67
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,404.94,334.94
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,324.44,265.45
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,251.6,201.11
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,168.72,128.36
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,95.7,56.13
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,34.79,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.41,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,6.57,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,13.11,5.61
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,19.53,11.6
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,24.23,16.0
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,28.94,20.32
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,39.36,29.64
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,50.52,39.51
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,69.89,56.47
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,88.28,72.31
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,97.31,79.79
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,106.27,87.13
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,118.15,96.87
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,130.72,102.29
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,147.53,115.21
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,164.91,128.42
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,185.24,143.96
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,206.26,159.94
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,238.94,184.62
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,279.03,214.72
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,336.81,258.22
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,398.92,304.59
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,440.4,335.52
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,484.61,368.42
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,499.66,379.99
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,513.46,390.65
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,507.83,386.72
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,491.85,375.18
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,496.8,379.68
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,500.99,383.49
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,485.08,372.41
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,467.71,360.18
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,451.48,348.83
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,434.2,336.54
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,478.15,371.91
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,540.41,420.62
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,720.75,562.67
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,869.83,677.39
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,915.57,710.37
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,948.67,734.98
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,889.27,694.0
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,835.19,656.91
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,731.49,581.18
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,623.76,499.33
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,619.2,498.68
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,610.09,493.88
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,593.26,482.84
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,579.88,473.85
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,545.0,447.68
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,507.49,418.54
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,439.22,363.05
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,374.29,308.61
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,302.12,246.53
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,234.27,186.73
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,164.84,125.02
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,102.76,58.79
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,37.25,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,11.1,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,19.63,6.17
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,29.2,19.31
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,38.58,28.32
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,37.88,28.09
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,39.06,29.3
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,51.75,40.61
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,64.07,51.41
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,82.46,67.37
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,100.5,82.78
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,109.86,90.45
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,119.16,97.97
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,132.38,108.79
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,146.84,115.04
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,162.25,126.77
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,178.21,138.9
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,197.7,153.81
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,217.97,169.3
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,248.94,192.9
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,287.8,222.48
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,336.04,259.04
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,388.23,298.3
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,410.24,314.55
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,434.16,332.18
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,478.08,366.05
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,530.3,405.84
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,665.93,509.86
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,804.74,612.65
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,789.8,599.82
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,759.01,576.33
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,704.99,535.15
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,642.87,487.35
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,621.04,472.23
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,597.12,455.2
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,595.5,455.13
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,592.75,454.16
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,700.1,538.76
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,811.13,623.42
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,874.29,670.71
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,909.7,696.5
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,895.87,687.99
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,867.91,670.05
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,834.27,648.84
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,798.29,625.78
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,754.46,596.24
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,709.17,565.25
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,660.32,531.18
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,607.93,493.51
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,548.6,448.31
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,490.52,402.76
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,424.93,349.86
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,362.65,297.85
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,293.14,238.16
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,226.81,179.86
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,158.76,119.52
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,97.46,53.21
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,35.5,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,6.4,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,11.33,0.66
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,18.75,10.28
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,26.01,17.18
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,34.59,25.06
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,41.76,31.57
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,61.33,48.9
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,80.85,65.92
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,101.9,83.98
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,122.53,101.37
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,135.58,112.01
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,148.51,122.43
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,156.1,128.29
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,177.25,137.61
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,199.27,154.04
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,222.25,171.5
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,258.92,198.73
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,294.98,225.76
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,352.6,267.91
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,429.28,325.74
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,488.7,371.9
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,563.23,430.01
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,601.62,459.99
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,637.59,487.37
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,617.76,472.12
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,584.36,446.05
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,609.43,464.94
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,633.4,482.51
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,738.42,562.08
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,842.2,637.79
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,889.11,669.54
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,922.46,692.4
