Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,909.17,683.6
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,887.07,669.26
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,807.74,613.48
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,719.03,548.72
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,849.66,648.35
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,946.83,715.45
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,933.35,706.81
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,916.41,696.88
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,846.93,650.23
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,772.51,599.59
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,754.38,589.31
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,732.58,575.92
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,668.21,530.86
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,595.95,477.94
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,527.2,426.4
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,461.86,376.12
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,384.95,316.06
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,328.15,270.33
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,297.58,245.62
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,277.15,227.79
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,226.83,184.13
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,179.56,142.07
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,125.84,94.15
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,68.47,34.34
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,27.25,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,6.83,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,11.75,0.29
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,22.85,13.69
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,33.73,23.9
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,46.35,35.42
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,58.64,46.49
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,77.18,62.87
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,95.0,78.35
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,98.22,80.86
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,99.64,81.77
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,101.74,83.22
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,103.81,84.64
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,99.13,80.29
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,138.82,84.42
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,186.97,113.71
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,245.42,158.12
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,303.4,209.19
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,361.0,260.5
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,417.75,310.4
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,473.19,357.96
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,525.35,401.83
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,575.58,442.96
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,626.17,483.27
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,675.89,522.0
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,720.17,555.85
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,762.22,586.92
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,800.71,614.11
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,836.53,639.36
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,867.83,661.41
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,896.05,681.36
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,919.69,698.2
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,939.91,712.78
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,955.21,723.81
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,966.84,732.48
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,972.3,737.2
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,973.96,739.52
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,970.44,738.43
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,963.21,734.95
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,949.82,727.33
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,932.91,717.37
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,909.87,702.78
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,883.74,686.04
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,851.76,665.6
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,817.17,643.14
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,783.69,621.16
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,739.82,591.2
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,689.91,556.26
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,639.2,520.02
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,581.88,477.3
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,525.12,432.55
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,461.86,381.06
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,399.33,328.33
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,327.94,266.56
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,262.6,208.15
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,188.38,141.39
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,120.35,59.82
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,45.67,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,10.24,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,19.21,2.93
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,22.63,13.51
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,26.19,17.38
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,21.47,13.49
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,17.94,10.43
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,27.52,19.02
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,38.86,29.08
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,64.52,51.65
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,88.19,72.11
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,107.87,88.82
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,122.9,101.3
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,129.0,106.04
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,167.74,121.06
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,208.16,149.29
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,246.29,178.66
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,288.76,206.53
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,363.46,263.45
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,420.37,312.45
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,479.87,362.72
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,534.88,408.71
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,588.56,452.32
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,639.75,492.75
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,689.01,530.65
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,734.82,565.56
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,778.13,597.0
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,817.6,624.49
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,854.17,649.85
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,885.55,672.36
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,913.65,692.68
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,937.02,709.69
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,956.81,724.38
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,972.42,736.46
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,984.29,746.14
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,972.03,739.2
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,955.64,729.88
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,971.19,743.22
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,981.93,753.16
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,968.44,745.96
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,951.35,736.42
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,927.97,721.45
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,901.39,704.22
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,868.31,683.69
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,832.69,661.03
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,767.75,615.41
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,699.87,566.76
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,557.57,456.95
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,420.17,346.59
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,335.9,278.97
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,254.99,212.34
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,186.19,154.51
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,130.92,107.01
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,125.91,101.46
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,119.81,93.98
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,74.21,53.44
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,41.96,16.36
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,15.58,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,8.21,1.65
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,10.69,3.91
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,13.99,6.89
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,17.3,9.83
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,43.03,32.64
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,68.73,55.1
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,103.15,84.8
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,136.4,112.99
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,145.29,120.05
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,170.56,126.65
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,198.06,140.35
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,249.91,176.5
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,294.78,209.21
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,367.72,267.29
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,421.49,315.81
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,468.95,357.88
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,521.7,402.27
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,572.68,443.95
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,627.5,487.83
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,685.38,533.06
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,733.21,569.91
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,779.54,604.15
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,819.15,632.01
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,856.0,657.8
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,887.8,679.86
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,916.37,699.64
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,940.7,716.59
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,961.49,731.33
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,977.19,742.38
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,989.12,750.97
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,995.29,755.77
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,997.59,758.09
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,994.09,756.74
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,986.77,752.96
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,973.26,745.48
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,956.14,735.6
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,932.74,720.81
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,906.14,703.81
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,874.05,683.88
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,839.24,661.78
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,797.54,633.8
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,761.53,609.7
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,710.66,574.01
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,658.89,536.97
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,598.89,492.53
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,539.47,445.75
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,473.54,391.97
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,413.01,340.51
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,339.99,276.98
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,273.02,216.74
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,195.51,146.33
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,123.46,51.74
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,47.89,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,8.96,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.51,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,23.78,14.29
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,30.08,20.72
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,31.04,21.94
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,32.2,23.14
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,52.83,41.54
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,76.33,62.22
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,82.62,67.52
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,95.22,78.25
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,105.59,86.88
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,115.51,95.01
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,128.94,106.11
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,165.36,119.35
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,205.4,147.01
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,244.34,176.88
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,288.6,207.26
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,358.69,261.56
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,421.38,315.1
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,483.73,367.82
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,539.76,414.98
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,594.56,459.83
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,645.87,500.97
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,695.28,539.67
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,741.19,575.16
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,784.65,607.19
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,821.33,633.24
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,854.47,656.74
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,891.68,683.4
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,926.22,708.22
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,935.33,715.4
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,939.58,719.49
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,971.54,743.03
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,999.72,763.86
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,979.64,751.3
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,968.51,745.33
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,972.27,749.77
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,984.92,760.53
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,947.57,736.04
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,902.79,706.29
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,766.51,606.89
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,623.33,496.81
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,543.1,437.14
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,463.73,376.46
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,339.5,277.42
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,222.69,181.48
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,200.98,165.22
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,173.42,143.62
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,166.95,139.34
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,166.4,139.48
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,113.42,93.41
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,64.52,50.54
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,51.06,38.22
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,34.11,23.0
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,18.32,9.01
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,6.83,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.93,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,16.15,7.83
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,19.4,11.36
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,15.09,7.78
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,11.73,4.86
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,22.97,14.95
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,32.21,23.17
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,48.02,37.12
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,63.9,50.93
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,71.33,57.2
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,78.54,63.21
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,95.96,77.99
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,113.57,88.61
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,134.29,105.0
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,155.52,121.64
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,187.9,146.89
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,221.67,173.07
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,250.54,195.24
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,287.15,223.43
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,350.31,271.91
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,424.93,329.01
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,465.26,360.34
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,510.83,395.73
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,546.28,423.26
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,588.36,455.48
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,687.05,532.6
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,789.12,610.16
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,793.18,612.62
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,786.04,606.89
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,726.33,561.52
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,647.02,501.18
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,667.25,518.32
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,702.67,545.81
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,743.47,578.3
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,782.12,609.22
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,902.26,700.26
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,989.26,761.98
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,975.48,753.67
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,958.12,743.64
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,934.01,728.19
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,906.75,710.54
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,873.95,689.3
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,847.46,672.57
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,804.76,643.66
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,760.01,612.91
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,700.72,570.56
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,644.65,529.82
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,549.0,455.24
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,459.28,382.77
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,395.58,330.24
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,329.53,274.08
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,282.03,231.29
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,231.99,184.99
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,150.27,111.85
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,77.69,21.74
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,26.31,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,5.12,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,9.47,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,15.65,7.34
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,21.64,13.32
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,18.62,10.93
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,15.9,8.6
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,25.84,17.55
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,36.36,26.92
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,49.69,38.69
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,63.06,50.34
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,72.09,58.05
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,80.83,65.43
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,94.81,77.29
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,108.97,85.24
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,123.11,96.47
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,137.59,107.9
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,154.2,120.98
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,171.31,134.42
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,195.11,153.19
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,219.61,172.44
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,250.39,196.57
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,281.24,220.64
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,325.86,255.81
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,378.18,296.87
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,429.01,336.48
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,482.88,378.12
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,571.09,448.58
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,672.23,527.65
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,727.54,570.11
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,783.56,612.98
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,829.34,647.82
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,873.53,680.55
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,884.22,688.49
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,891.56,694.32
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,864.71,675.14
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,833.83,652.5
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,928.52,723.42
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,1013.17,783.62
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,1000.03,775.24
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,983.18,765.0
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,959.37,749.74
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,932.23,732.16
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,897.78,709.75
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,860.62,685.22
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,825.96,662.37
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,780.52,631.12
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,715.93,584.41
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,655.27,539.84
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,562.5,467.7
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,475.22,397.24
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,426.48,356.92
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,377.47,314.49
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,304.18,250.02
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,237.41,189.66
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,143.66,106.5
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,61.44,10.94
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,20.16,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,5.97,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,11.29,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,22.88,13.26
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,34.25,24.39
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,31.09,22.06
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,27.55,19.09
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,35.55,26.32
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,43.02,32.96
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,58.88,46.96
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,73.97,60.1
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,89.77,73.7
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,105.33,86.93
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,120.79,99.89
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,137.2,108.4
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,152.78,120.51
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,168.93,133.05
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,188.75,148.47
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,209.25,164.38
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,238.87,187.3
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,275.41,215.52
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,318.14,248.38
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,363.98,283.43
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,414.93,322.49
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,471.05,365.26
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,545.82,422.71
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,626.26,483.67
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,725.48,558.84
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,827.08,634.46
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,849.2,650.18
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,868.15,664.15
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,880.74,673.95
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,889.94,681.44
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,917.99,702.94
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,943.11,721.42
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,936.68,717.94
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,926.67,712.28
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,958.63,736.17
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,996.12,763.77
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,981.58,755.39
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,963.42,744.94
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,939.89,730.03
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,913.08,712.84
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,859.75,676.82
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,800.72,636.27
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,755.81,605.75
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,709.47,573.56
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,618.92,505.66
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,526.05,433.67
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,474.89,394.13
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,424.03,353.43
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,383.96,320.26
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,343.05,284.79
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,275.72,225.76
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,214.78,170.86
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,139.72,102.86
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,67.53,5.28
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,22.48,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,7.68,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,14.01,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,22.31,12.64
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,30.41,21.0
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,37.4,27.67
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,46.79,36.3
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,64.11,51.83
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,81.13,66.86
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,100.03,83.33
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,118.66,99.32
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,131.62,110.17
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,148.84,124.56
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,164.52,137.49
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,188.91,147.98
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,208.19,162.83
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,226.48,177.54
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,253.86,198.99
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,282.79,221.7
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,331.67,258.65
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,392.93,306.08
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,438.16,341.8
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,485.98,379.18
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,530.77,414.68
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,581.07,454.25
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,587.35,458.53
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,582.42,454.25
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,548.54,427.1
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,498.65,387.4
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,524.34,407.59
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,550.39,427.69
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,540.36,420.01
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,528.59,411.19
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,530.09,412.7
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,530.69,413.52
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,524.4,409.41
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,517.16,404.64
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,519.34,407.38
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,520.67,409.5
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,493.94,389.99
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,466.33,369.82
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,408.61,325.96
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,370.17,296.5
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,362.6,293.12
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,333.86,272.86
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,513.18,421.87
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,648.8,532.5
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,635.41,523.84
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,616.96,511.63
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,547.29,456.77
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,480.1,402.49
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,342.34,288.06
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,226.49,189.02
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,216.5,178.04
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,203.74,162.58
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,133.23,97.52
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,64.99,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,21.68,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,7.68,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,14.05,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,22.91,12.95
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,33.04,23.25
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,32.31,23.12
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,32.74,23.74
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,42.37,32.43
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,55.52,44.12
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,69.28,56.18
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,82.86,67.92
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,89.36,73.32
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,95.79,78.61
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,112.84,93.02
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,130.59,103.0
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,150.58,118.71
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,171.34,134.94
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,195.37,153.74
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,220.35,173.22
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,252.91,198.42
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,293.17,229.56
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,330.73,258.53
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,371.06,289.55
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,414.01,323.05
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,462.32,360.7
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,502.16,391.84
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,542.99,423.69
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,637.59,496.75
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,733.57,569.45
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,784.54,607.17
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,835.17,644.6
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,840.46,648.11
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,841.85,649.14
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,854.76,659.1
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,864.66,666.9
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,797.0,615.72
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,713.43,552.75
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,843.67,654.62
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,949.28,732.24
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,961.79,741.69
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,957.45,740.22
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,943.43,731.94
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,914.6,713.32
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,875.78,688.47
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,834.69,661.79
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,784.46,628.01
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,738.14,596.55
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,678.12,553.77
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,618.5,509.64
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,550.16,456.59
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,484.03,403.68
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,403.68,337.53
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,335.11,278.92
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,257.56,211.26
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,188.5,149.81
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,121.26,87.75
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,47.99,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,17.25,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,5.97,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,10.89,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.65,10.14
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,28.22,19.04
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.91,20.11
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,29.51,20.85
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,41.43,31.6
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,51.36,40.43
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,65.87,53.2
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,79.88,65.36
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,93.0,76.56
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,105.97,87.51
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,115.32,95.2
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,125.3,98.79
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,140.16,110.43
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,155.5,122.39
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,173.49,136.39
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,192.13,150.86
