Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,220.44,172.93
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,246.58,193.14
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,272.38,213.06
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,299.33,233.78
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,313.11,244.16
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,327.07,254.69
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,333.13,259.26
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,338.91,263.66
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,417.64,325.08
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,494.67,384.15
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,472.24,366.95
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,447.07,347.92
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,454.52,353.93
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,461.29,359.33
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,529.08,413.61
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,614.4,479.84
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,637.26,497.86
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,658.82,515.45
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,844.31,659.0
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,977.68,755.56
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,964.11,747.02
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,946.93,737.09
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,933.65,729.32
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,905.65,711.07
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,870.8,689.39
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,833.28,665.43
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,789.65,635.43
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,744.19,603.67
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,690.14,565.04
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,639.15,527.98
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,553.89,461.22
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,473.22,395.85
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,356.48,299.05
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,258.91,215.7
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,219.75,180.24
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,181.44,144.03
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,125.22,89.73
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,66.4,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,22.62,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,4.69,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,9.39,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.45,8.19
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,26.18,17.21
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.84,20.02
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,31.33,22.47
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,38.45,28.92
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,48.02,37.44
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,61.67,49.46
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,74.64,60.7
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,85.98,70.36
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,97.22,79.83
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,107.68,88.52
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,118.59,93.21
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,131.39,103.23
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,144.59,113.49
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,161.34,126.6
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,178.61,140.07
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,207.0,162.33
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,236.37,185.2
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,269.48,210.93
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,307.46,240.32
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,336.23,262.48
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,366.32,285.61
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,400.02,311.53
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,435.49,338.69
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,444.46,345.4
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,452.89,351.83
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,462.88,359.55
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,472.54,367.04
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,465.04,361.43
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,456.51,355.13
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,434.51,338.64
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,411.37,321.23
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,472.85,371.06
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,516.61,407.05
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,797.85,626.81
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,1006.99,776.68
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,993.16,767.09
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,975.64,756.62
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,951.73,741.43
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,924.55,723.95
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,889.49,701.94
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,851.78,677.75
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,807.25,647.89
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,768.71,622.05
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,715.47,584.36
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,661.54,545.35
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,593.09,493.85
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,529.78,443.05
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,443.18,371.21
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,363.05,302.57
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,265.04,217.56
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,177.09,140.29
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,104.68,73.43
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,27.77,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,9.92,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,4.69,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,9.39,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.84,6.73
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,22.75,14.22
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,21.58,13.59
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,20.61,12.89
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,30.88,22.18
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,42.19,32.3
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,50.52,39.64
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,58.88,46.9
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,68.09,54.81
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,76.92,62.3
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,83.73,67.98
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,90.62,70.38
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,105.76,82.61
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,121.07,94.88
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,136.23,106.9
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,151.79,119.21
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,179.5,141.24
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,207.98,163.73
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,251.57,198.14
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,299.73,235.88
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,353.04,277.41
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,409.97,321.36
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,460.83,360.62
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,511.87,399.79
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,558.26,436.25
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,616.15,481.07
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,735.03,574.65
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,854.65,666.76
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,885.66,689.06
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,905.83,703.76
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,955.3,739.29
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,988.22,762.83
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,1010.68,779.04
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,1028.82,792.39
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,1028.42,792.72
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,1023.89,790.44
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,1010.37,782.48
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,993.09,772.04
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,968.28,756.2
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,940.11,738.0
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,905.86,716.08
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,868.94,692.04
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,823.16,661.18
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,783.49,634.45
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,728.45,595.56
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,672.78,555.31
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,607.52,506.31
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,546.7,457.45
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,439.41,368.55
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,341.82,285.25
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,249.42,204.71
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,173.18,136.93
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,110.82,76.74
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,33.56,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,5.97,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,9.39,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,20.84,10.32
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,32.52,22.67
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,39.19,29.19
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,47.6,37.01
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,62.08,50.08
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,76.7,63.05
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,95.68,79.63
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,114.36,95.69
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,125.01,104.52
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,139.7,116.73
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,158.72,132.48
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,183.17,140.71
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,215.45,164.37
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,250.06,191.11
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,286.21,219.59
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,324.7,250.06
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,375.14,288.19
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,441.34,339.38
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,507.11,390.53
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,584.56,450.15
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,635.54,489.02
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,686.22,526.83
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,731.93,561.02
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,776.42,593.78
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,805.81,614.52
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,831.39,632.34
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,855.17,649.62
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,875.51,664.39
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,889.61,675.32
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,900.17,683.81
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,923.21,701.9
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,943.25,717.68
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,962.84,732.99
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,978.72,745.88
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,977.44,746.8
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,972.41,745.59
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,955.29,736.61
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,934.8,725.27
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,906.09,706.51
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,874.6,685.75
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,840.28,664.51
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,803.45,641.02
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,761.69,612.45
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,717.9,581.94
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,665.8,544.5
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,613.03,505.0
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,549.43,455.62
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,487.19,405.77
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,417.03,347.68
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,350.46,290.56
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,269.4,219.75
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,200.48,157.76
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,128.56,87.3
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,42.49,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,6.4,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,9.39,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,23.04,11.57
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,36.89,26.36
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,50.5,39.1
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,62.71,50.37
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,74.42,60.95
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,84.57,69.9
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,95.7,79.48
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,106.3,88.42
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,115.6,96.1
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,124.56,103.4
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,134.59,111.51
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,166.68,117.31
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,209.15,144.21
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,262.13,183.91
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,311.35,223.2
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,375.85,276.36
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,431.58,324.73
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,488.35,372.89
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,543.76,418.96
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,597.1,462.25
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,647.24,501.83
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,691.93,536.33
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,741.32,575.19
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,797.83,617.8
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,840.34,648.44
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,880.44,677.4
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,911.76,700.32
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,939.47,720.83
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,966.82,741.2
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,990.78,759.31
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,1012.04,775.46
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,1029.42,789.06
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,1036.37,795.58
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,1039.32,799.54
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,1034.23,798.02
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,1025.18,793.87
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,1010.35,785.26
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,991.84,774.12
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,966.2,757.47
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,937.24,738.45
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,900.98,714.88
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,871.42,696.1
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,822.27,661.81
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,771.68,626.05
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,712.55,583.42
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,657.1,542.74
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,590.94,491.65
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,526.31,439.43
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,451.04,376.72
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,380.0,315.43
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,301.35,246.0
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,230.12,181.15
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,148.39,98.73
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,56.46,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,7.68,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.17,3.91
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.23,11.02
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,24.43,16.04
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,29.16,20.47
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,39.03,29.41
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,51.36,40.41
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,72.45,59.01
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,92.78,76.67
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,113.17,94.14
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,126.99,105.69
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,137.28,114.07
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,167.33,123.02
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,209.07,152.5
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,256.26,188.99
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,294.72,221.19
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,333.98,254.29
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,393.2,300.72
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,468.96,360.64
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,516.85,400.09
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,565.54,439.42
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,607.11,472.32
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,646.85,503.07
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,702.43,544.96
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,758.25,586.18
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,802.14,618.35
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,844.49,649.08
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,866.13,664.56
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,884.27,677.46
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,896.19,685.82
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,904.46,691.78
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,917.97,701.8
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,928.14,709.56
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,939.39,718.38
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,938.9,719.17
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,989.64,755.69
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,1022.31,779.34
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,1008.05,771.36
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,990.09,761.41
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,964.19,745.1
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,935.03,726.54
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,908.91,711.18
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,869.76,686.27
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,822.2,654.41
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,772.94,620.81
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,715.65,580.1
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,657.99,538.26
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,591.9,488.37
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,524.33,434.63
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,445.15,369.58
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,370.94,306.33
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,286.15,232.63
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,209.44,164.04
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,129.1,82.55
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,40.03,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,6.83,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,19.67,8.19
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,32.46,22.5
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,42.42,32.03
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,52.08,41.05
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,65.0,52.76
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,80.1,66.17
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,99.31,82.93
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,115.58,96.82
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,129.15,108.16
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,142.41,119.07
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,147.54,122.84
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,188.09,136.33
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,225.71,160.16
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,278.09,199.55
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,326.87,239.71
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,378.39,282.43
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,427.77,323.42
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,478.33,364.51
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,527.09,403.44
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,576.67,442.04
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,624.77,478.66
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,673.05,514.61
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,717.24,547.58
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,760.55,579.42
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,799.74,607.9
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,837.31,634.96
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,875.14,662.64
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,910.97,688.56
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,936.06,706.4
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,967.8,728.92
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,984.88,741.77
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,998.34,752.4
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,1006.52,759.3
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,1010.78,763.72
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,1007.27,763.02
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,999.86,759.84
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,987.55,753.78
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,971.44,745.19
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,944.63,728.19
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,914.71,709.04
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,876.76,685.7
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,836.4,660.31
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,791.77,630.43
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,741.37,595.79
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,682.06,553.96
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,622.98,511.04
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,549.11,453.61
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,478.08,396.75
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,389.23,323.76
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,313.29,259.04
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,236.45,192.05
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,168.17,131.02
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,100.77,60.83
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,24.24,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,8.54,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,19.7,7.61
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,31.31,21.44
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,43.79,33.21
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,55.25,43.86
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,73.84,60.64
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,89.97,74.96
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,105.08,88.08
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,119.77,100.59
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,133.74,112.3
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,147.21,123.42
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,162.14,135.64
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,190.22,147.15
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,220.07,169.11
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,251.78,193.7
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,288.33,222.3
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,328.45,254.04
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,368.04,285.47
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,408.6,317.66
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,455.82,354.89
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,507.53,395.38
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,559.07,435.48
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,613.51,477.35
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,670.96,521.29
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,731.16,566.76
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,770.07,595.85
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,807.98,624.12
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,840.77,648.16
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,874.05,672.36
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,873.75,671.89
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,868.68,668.31
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,889.07,683.54
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,905.94,696.16
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,871.0,671.03
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,835.56,645.66
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,893.82,690.88
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,946.27,730.89
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,930.25,720.91
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,910.95,709.2
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,879.52,688.47
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,845.49,665.85
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,809.69,642.22
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,771.57,616.52
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,727.15,585.76
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,681.03,553.12
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,620.19,508.25
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,566.54,467.68
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,502.12,417.29
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,439.73,366.99
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,369.71,308.73
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,303.92,252.13
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,228.71,186.18
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,161.69,125.89
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,95.6,54.15
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,22.1,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,9.39,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,20.14,7.14
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,31.47,21.46
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,40.84,30.49
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,49.87,38.93
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,68.13,55.36
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,88.84,73.69
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,101.88,84.94
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,114.66,95.77
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,127.81,106.75
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,140.67,117.32
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,160.85,127.52
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,184.74,142.78
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,215.37,164.77
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,249.66,190.61
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,291.49,221.94
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,336.19,256.28
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,391.58,298.18
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,464.82,354.64
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,528.9,404.9
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,601.37,460.94
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,652.35,499.63
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,702.5,536.81
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,748.35,570.49
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,792.45,602.3
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,832.05,630.5
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,869.31,655.75
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,899.79,676.8
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,927.09,695.76
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,949.22,711.34
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,967.82,724.69
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,982.42,735.63
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,993.38,744.31
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,997.22,748.39
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,997.3,750.14
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,990.65,747.94
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,980.33,743.39
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,970.72,739.28
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,949.42,727.17
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,920.6,708.93
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,888.92,688.68
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,849.4,664.77
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,807.74,638.78
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,758.0,604.98
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,707.14,569.76
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,647.6,526.97
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,588.31,482.66
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,515.45,426.49
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,452.25,375.98
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,379.01,315.31
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,310.55,256.61
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,236.11,191.36
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,169.73,131.3
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,100.34,51.98
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,25.97,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,6.83,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.56,5.35
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,30.58,20.66
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,43.61,32.96
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,57.45,45.7
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,70.83,57.8
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,83.73,69.21
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,95.45,79.32
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,106.77,88.89
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,117.99,98.19
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,128.72,106.93
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,131.78,100.94
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,174.46,121.4
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,219.94,153.11
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,268.3,191.39
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,318.01,230.83
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,375.54,277.54
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,432.74,324.43
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,498.06,376.81
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,552.53,420.58
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,606.41,462.64
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,657.91,501.36
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,708.1,537.98
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,753.99,571.23
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,797.94,602.45
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,836.87,630.22
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,873.22,654.87
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,904.76,676.36
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,933.09,695.73
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,953.92,710.18
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,971.13,722.37
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,984.75,732.59
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,994.69,740.53
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,998.48,744.53
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,998.52,746.23
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,991.37,743.13
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,989.87,744.01
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,971.59,733.64
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,949.97,721.17
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,919.7,702.12
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,886.61,681.09
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,847.09,656.22
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,805.42,629.48
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,756.81,597.01
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,706.92,563.02
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,648.2,521.34
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,589.52,478.17
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,523.11,427.67
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,453.73,373.19
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,382.79,315.36
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,316.38,259.08
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,241.01,193.68
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,173.8,133.04
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,101.77,46.05
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,26.93,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,10.24,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.67,4.37
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,27.11,17.52
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,33.25,23.7
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,39.12,29.28
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,57.08,45.44
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,77.0,63.1
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,98.23,81.57
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,119.72,99.93
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,130.89,109.07
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,145.75,121.26
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,149.19,116.2
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,183.89,134.45
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,218.86,157.12
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,256.03,184.77
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,299.71,221.72
