Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,343.22,258.52
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,398.81,302.64
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,464.39,354.8
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,522.19,401.15
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,584.1,449.83
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,626.39,482.35
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,664.0,510.5
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,727.96,559.46
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,791.89,607.43
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,831.27,634.74
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,868.0,660.27
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,899.3,682.03
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,927.44,701.66
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,950.0,717.67
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,969.04,731.43
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,983.54,742.7
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,994.35,751.62
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,998.46,756.14
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,998.76,758.23
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,993.28,756.5
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,997.03,761.39
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,980.87,753.14
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,961.14,742.49
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,933.69,724.89
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,903.17,705.1
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,866.37,681.98
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,827.1,656.74
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,780.61,624.95
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,736.77,594.69
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,680.38,554.19
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,623.83,512.69
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,548.58,454.12
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,476.41,395.83
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,411.23,341.42
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,349.04,287.39
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,267.14,215.44
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,194.06,148.46
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,109.09,40.68
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,27.05,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,7.68,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.05,3.29
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,30.87,20.54
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.47,29.89
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,49.84,38.63
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,61.61,49.28
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,72.79,59.19
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,79.05,64.55
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,85.14,69.64
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,84.5,68.76
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,82.33,66.55
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,90.98,64.34
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,144.85,87.05
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,201.94,127.41
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,260.85,176.06
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,324.24,230.96
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,382.44,282.02
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,439.18,331.33
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,495.48,379.05
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,550.42,424.47
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,604.7,468.12
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,655.1,507.94
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,704.15,545.85
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,750.26,580.73
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,794.36,613.51
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,834.16,642.3
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,871.41,668.25
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,903.27,690.73
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,932.04,711.23
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,955.71,728.01
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,975.89,742.5
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,989.09,752.46
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,998.54,760.03
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,1001.71,763.45
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,1001.08,764.44
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,993.67,760.63
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,982.57,754.43
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,964.92,743.79
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,943.87,730.86
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,922.3,717.33
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,890.76,696.69
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,851.18,670.32
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,809.45,642.19
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,759.56,607.63
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,708.52,571.7
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,650.63,529.94
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,592.85,486.46
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,524.66,433.34
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,458.57,380.2
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,379.09,314.38
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,310.24,255.09
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,225.91,181.6
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,152.62,115.38
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,74.24,17.77
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,10.49,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,6.83,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,18.81,1.7
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,30.6,20.22
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,42.66,31.81
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,54.38,42.66
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,68.89,55.76
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,81.58,66.98
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,85.64,70.38
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,91.92,75.62
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,102.92,84.84
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,113.2,93.32
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,125.64,95.04
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,169.95,117.48
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,216.14,152.57
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,258.6,188.51
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,304.93,227.38
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,346.08,262.04
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,388.76,296.89
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,436.47,335.12
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,499.55,384.75
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,573.22,442.29
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,593.3,458.16
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,604.83,466.95
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,598.69,461.85
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,577.24,445.03
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,611.56,471.1
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,645.93,496.7
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,660.49,507.75
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,673.16,517.52
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,676.25,520.37
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,677.19,521.74
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,672.52,519.47
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,665.75,515.7
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,660.42,512.67
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,653.44,508.52
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,831.31,647.69
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,983.7,759.36
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,920.21,715.96
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,847.94,666.78
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,655.2,520.74
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,440.48,351.46
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,519.19,419.52
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,589.56,479.65
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,667.46,544.48
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,723.63,589.86
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,668.35,549.28
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,612.82,508.07
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,520.25,434.33
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,427.2,358.08
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,361.25,302.22
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,299.26,247.79
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,224.52,181.3
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,158.57,119.61
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,89.51,9.09
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,22.85,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,5.97,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,12.48,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,19.22,10.57
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,28.8,19.7
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,38.17,28.38
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,46.35,35.86
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,55.17,43.74
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,64.79,52.19
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,74.34,60.44
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,84.57,69.15
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,94.72,77.68
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,112.13,88.31
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,130.25,102.78
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,149.67,118.0
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,169.95,133.83
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,195.36,153.69
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,221.98,174.43
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,255.14,200.12
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,295.26,231.17
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,327.97,256.42
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,362.62,283.06
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,390.63,304.44
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,419.87,326.67
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,430.1,334.33
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,439.62,341.48
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,471.06,365.53
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,495.67,384.36
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,543.81,422.47
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,607.46,471.54
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,589.47,457.34
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,552.65,429.67
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,546.47,426.2
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,538.94,421.62
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,529.52,415.77
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,518.76,409.02
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,773.13,607.72
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,983.47,760.79
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,965.96,749.0
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,944.98,736.49
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,916.42,717.92
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,884.91,697.21
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,781.58,624.62
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,674.31,546.72
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,557.48,456.86
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,437.48,361.68
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,375.65,312.14
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,302.58,252.35
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,309.69,259.46
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,297.49,249.89
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,265.95,222.66
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,245.46,203.12
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,164.32,131.89
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,104.12,76.52
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,54.15,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,8.02,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.41,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,16.88,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,30.08,19.53
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,42.68,31.76
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,55.03,43.23
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,61.23,49.02
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,69.04,56.01
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,82.22,67.58
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,95.32,78.88
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,90.12,74.01
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,84.32,68.65
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,91.15,70.99
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,98.17,76.53
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,106.38,83.02
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,114.64,89.52
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,130.57,102.19
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,146.92,115.13
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,155.98,122.16
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,165.28,129.4
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,196.93,154.51
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,229.48,180.14
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,239.63,187.88
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,249.88,195.75
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,234.93,183.86
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,219.38,171.53
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,226.24,176.95
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,233.15,182.39
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,239.22,187.23
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,245.31,192.11
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,246.07,192.79
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,246.74,193.45
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,257.34,201.99
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,268.1,210.67
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,266.97,210.04
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,265.8,209.44
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,253.2,199.78
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,240.46,190.02
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,230.04,182.15
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,219.55,174.19
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,227.39,181.12
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,235.4,188.21
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,254.78,204.84
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,256.69,207.48
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,274.23,223.7
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,305.92,251.18
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,316.47,262.08
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,337.39,280.97
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,322.63,270.01
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,304.0,255.09
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,249.58,208.37
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,198.15,163.1
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,140.55,111.8
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,89.06,63.84
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,46.43,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,7.49,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.56,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.3,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,11.92,4.26
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,19.48,11.42
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,26.41,17.83
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,38.04,28.35
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,49.7,38.78
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,58.33,46.36
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,66.8,53.68
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,81.19,66.08
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,95.39,78.15
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,103.37,80.93
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,111.72,87.49
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,117.15,91.58
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,122.6,95.68
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,142.4,111.34
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,162.8,127.37
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,183.42,143.53
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,204.67,160.1
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,232.79,182.03
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,261.88,204.58
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,295.85,230.85
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,330.54,257.5
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,358.23,278.68
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,387.05,300.67
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,424.96,329.74
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,464.64,359.94
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,560.18,434.44
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,663.15,512.85
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,803.23,620.25
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,930.46,713.5
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,975.21,744.3
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,1003.93,764.61
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,1008.64,768.67
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,1009.47,770.4
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,1003.86,767.72
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,994.44,762.59
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,978.8,753.62
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,959.61,742.44
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,933.17,725.61
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,914.15,714.11
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,876.32,689.75
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,836.0,663.41
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,789.32,631.75
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,741.07,598.4
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,684.09,557.44
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,630.56,518.22
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,562.95,466.63
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,497.21,413.53
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,420.53,349.22
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,348.75,286.59
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,263.85,211.3
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,188.74,137.14
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,96.2,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,18.34,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.27,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.29,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.62,8.92
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,27.22,18.19
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,35.76,26.13
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,50.0,39.01
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,65.35,52.68
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,75.29,61.37
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,85.18,69.85
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,108.13,89.56
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,124.68,103.43
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,141.21,110.68
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,180.8,135.89
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,201.24,142.97
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,254.56,179.68
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,307.13,220.36
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,382.23,280.9
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,441.18,331.58
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,500.8,381.4
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,557.24,427.51
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,612.63,471.31
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,665.05,511.47
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,715.73,549.19
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,762.56,583.99
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,807.03,614.8
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,847.34,642.37
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,884.75,667.87
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,916.94,690.58
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,945.76,711.08
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,969.22,727.92
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,988.99,742.41
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,1003.99,753.86
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,1015.13,762.9
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,1019.86,767.81
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,1020.63,770.25
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,1014.98,768.29
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,1005.48,763.89
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,989.12,754.94
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,969.14,743.59
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,941.84,726.45
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,911.41,707.13
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,884.36,691.6
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,844.42,666.54
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,796.74,634.59
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,747.47,600.91
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,689.24,559.7
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,630.83,517.27
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,566.59,468.6
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,500.75,415.5
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,422.84,350.49
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,349.96,287.09
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,263.09,210.04
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,186.65,132.69
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,77.1,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.27,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,5.97,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.3,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,26.46,16.06
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,32.61,22.88
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,38.65,28.69
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,51.22,40.1
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,68.16,55.17
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,86.87,71.52
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,105.29,87.3
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,109.19,90.29
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,113.56,93.64
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,111.83,83.32
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,153.11,100.64
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,192.89,122.01
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,262.47,173.11
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,323.1,225.95
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,384.47,279.47
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,444.11,330.67
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,503.62,380.24
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,561.77,427.83
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,618.78,473.17
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,672.14,514.29
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,723.66,553.02
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,771.75,588.2
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,817.34,619.51
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,859.04,648.09
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,897.75,674.55
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,931.02,697.88
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,960.85,718.98
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,985.73,736.7
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,1006.83,752.04
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,1022.58,763.8
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,1034.34,773.1
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,1039.55,778.22
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,1040.69,780.82
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,1035.77,779.14
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,1026.88,774.98
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,1011.61,766.79
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,992.63,756.19
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,965.53,739.43
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,935.17,720.43
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,899.0,697.64
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,860.22,672.8
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,821.97,647.95
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,772.88,614.77
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,714.83,574.18
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,656.41,532.31
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,588.0,481.44
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,521.15,428.46
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,445.47,365.58
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,371.25,301.46
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,281.47,222.5
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,201.56,138.67
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,85.54,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.12,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.39,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.5,16.68
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,35.44,25.28
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,43.2,32.65
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,55.31,43.65
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,68.06,54.98
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,79.33,64.76
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,90.04,73.85
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,98.81,81.11
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,107.16,87.89
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,125.33,93.45
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,169.76,118.39
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,214.45,150.56
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,261.36,187.88
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,307.35,226.08
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,353.97,264.7
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,399.57,302.04
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,445.28,338.63
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,484.74,369.82
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,522.89,399.26
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,549.81,419.93
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,574.18,438.29
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,571.58,436.21
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,568.35,433.27
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,603.27,459.52
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,638.66,485.73
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,659.66,501.98
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,679.67,517.63
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,698.29,531.92
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,715.41,545.2
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,723.99,552.46
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,730.66,558.5
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,765.08,584.56
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,779.79,596.93
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,907.7,693.29
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,1013.96,766.92
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,1000.18,758.47
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,982.66,748.61
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,940.68,721.52
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,903.08,697.45
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,807.65,632.4
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,705.0,560.19
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,639.9,513.37
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,575.91,466.05
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,554.77,452.22
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,529.57,434.37
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,493.76,406.82
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,460.97,380.16
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,375.85,309.54
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,302.11,245.91
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,218.31,172.26
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,143.02,94.04
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,53.74,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.85,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,6.83,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,12.7,4.56
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,22.72,14.21
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,32.56,23.28
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,42.51,32.37
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,51.4,40.36
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,58.69,46.77
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,65.18,52.34
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,71.33,57.54
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,77.43,62.62
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,94.8,73.96
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,112.41,88.14
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,125.51,98.47
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,138.89,108.95
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,157.11,123.2
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,176.0,137.94
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,203.2,159.17
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,231.4,181.03
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,260.21,203.3
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,291.81,227.6
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,324.58,252.67
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,359.0,278.83
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,360.29,279.46
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,360.78,279.59
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,363.85,281.9
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,366.5,283.88
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,378.31,292.94
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,390.18,302.02
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,384.86,298.07
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,378.91,293.73
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,370.39,287.66
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,361.34,281.2
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,433.65,339.36
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,487.01,382.52
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,792.05,616.96
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,1021.45,778.45
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,962.57,738.55
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,896.62,695.44
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,855.09,668.01
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,811.51,638.63
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,617.57,495.86
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,422.66,343.68
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,611.29,498.97
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,762.69,615.98
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,679.97,554.83
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,595.91,492.08
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,460.55,384.07
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,345.95,289.1
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,280.1,233.13
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,218.96,179.4
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,139.33,109.32
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,77.27,46.28
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,28.53,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.71,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,3.84,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.1,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,10.13,3.19
