Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,13.98,6.79
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,18.11,10.59
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,22.25,14.34
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,24.75,16.55
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,27.24,18.72
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,32.65,23.44
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,38.07,28.11
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,48.08,35.0
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,58.12,43.25
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,66.5,50.03
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,74.91,56.79
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,88.82,68.03
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,102.67,79.15
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,119.27,92.38
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,136.2,105.79
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,148.03,115.11
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,160.19,124.7
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,189.87,148.17
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,220.25,172.0
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,230.96,180.29
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,241.84,188.78
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,252.85,197.38
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,264.06,206.13
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,260.02,203.15
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,267.17,208.96
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,326.3,255.66
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,387.67,303.42
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,433.78,339.07
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,481.17,375.5
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,487.74,381.46
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,473.77,372.4
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,563.28,445.57
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,651.62,516.25
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,504.25,402.23
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,361.25,288.39
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,272.52,218.25
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,189.89,151.07
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,225.98,182.9
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,261.23,213.74
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,279.77,230.08
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,297.26,245.58
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,384.77,320.93
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,460.06,384.5
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,433.69,363.44
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,404.62,339.3
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,325.39,271.63
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,253.12,208.01
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,161.65,127.18
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,67.62,36.63
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,26.24,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.57,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,15.23,7.63
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,23.34,15.11
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,27.64,19.13
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,30.54,21.79
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,38.86,29.2
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,47.19,36.53
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,56.37,44.5
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,65.58,52.4
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,79.28,61.21
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,92.75,72.11
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,115.0,90.05
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,137.61,108.06
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,166.55,130.85
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,196.63,154.36
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,219.56,172.1
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,243.37,190.44
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,261.89,204.65
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,282.23,220.22
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,301.07,234.56
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,320.49,249.3
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,313.91,244.04
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,306.34,238.1
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,316.63,245.96
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,327.02,253.84
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,323.17,250.93
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,318.84,247.71
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,314.51,244.57
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,309.79,241.15
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,280.08,218.43
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,265.57,207.43
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,270.18,211.41
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,274.87,215.43
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,304.9,239.69
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,317.01,250.0
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,385.28,305.66
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,431.58,343.87
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,382.06,305.05
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,314.09,251.73
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,264.2,212.25
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,200.06,160.45
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,236.54,191.93
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,255.72,209.09
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,296.64,244.59
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,330.91,274.07
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,315.49,261.97
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,298.04,247.48
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,232.56,191.74
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,170.73,137.97
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,113.99,87.36
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,55.47,25.18
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,19.68,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,6.4,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,11.52,3.14
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,20.62,12.27
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,29.74,20.72
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,37.63,27.97
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,45.53,35.09
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,48.44,37.65
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,51.36,40.13
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,59.3,46.96
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,67.25,53.72
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,73.47,56.21
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,79.56,61.02
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,82.91,63.54
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,86.26,66.06
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,100.58,77.52
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,115.07,89.02
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,129.37,100.28
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,143.99,111.76
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,158.8,123.34
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,173.99,135.18
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,196.92,153.08
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,220.42,171.31
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,237.01,184.05
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,253.94,197.04
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,283.98,220.24
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,326.39,252.68
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,353.85,273.68
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,382.18,295.35
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,421.15,325.33
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,461.39,356.05
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,532.2,410.02
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,586.22,451.19
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,645.77,497.09
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,684.87,528.29
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,860.12,661.56
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,1009.26,766.5
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,991.31,755.03
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,969.79,742.68
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,939.16,723.4
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,905.53,702.01
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,870.52,680.71
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,827.12,653.04
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,774.91,617.92
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,721.67,581.32
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,657.37,535.36
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,593.63,488.3
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,476.94,395.8
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,365.89,304.79
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,254.52,210.71
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,143.0,115.03
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,96.58,73.04
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,41.7,13.73
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,16.0,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,8.54,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,15.68,6.0
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,30.46,20.7
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,44.86,33.97
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,60.2,47.92
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,75.43,61.55
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,85.09,70.01
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,94.64,78.19
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,106.2,87.98
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,117.65,97.54
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,131.99,104.52
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,148.1,116.89
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,163.52,128.8
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,179.35,141.05
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,195.22,153.34
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,211.47,165.9
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,227.35,178.15
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,243.59,190.64
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,271.39,212.12
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,301.63,235.34
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,328.88,256.12
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,357.33,277.71
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,359.53,279.12
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,360.92,279.99
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,410.11,317.93
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,462.06,357.4
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,570.34,440.12
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,686.31,526.09
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,765.77,584.52
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,835.08,635.54
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,832.16,633.85
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,826.21,630.67
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,853.78,652.49
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,878.47,672.11
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,908.19,695.89
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,941.27,721.78
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,917.79,707.34
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,891.27,691.11
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,856.05,667.81
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,811.99,638.17
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,768.67,609.65
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,723.97,579.46
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,671.49,542.6
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,618.64,504.51
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,557.21,458.37
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,496.86,411.72
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,422.12,351.77
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,351.28,293.06
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,269.37,223.56
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,205.75,167.33
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,120.98,92.1
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,26.84,3.32
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,11.67,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,8.11,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,14.85,5.09
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,28.95,19.44
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,42.67,32.16
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,60.15,48.07
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,77.43,63.59
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,89.16,73.91
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,100.79,83.92
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,110.28,91.9
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,119.65,99.66
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,136.47,108.54
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,155.51,123.15
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,177.66,140.22
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,195.75,154.05
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,223.4,175.55
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,253.03,198.59
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,283.98,222.55
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,317.09,248.09
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,365.37,285.43
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,418.46,326.27
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,500.79,389.86
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,596.17,462.25
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,685.41,530.42
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,784.93,605.02
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,826.22,634.47
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,865.71,662.7
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,896.42,685.38
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,924.33,706.09
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,947.34,722.78
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,967.13,737.21
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,977.23,745.26
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,983.68,751.03
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,948.12,727.16
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,907.76,699.09
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,929.59,717.91
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,947.29,732.86
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,922.13,717.07
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,893.97,699.39
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,829.88,654.58
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,772.67,613.85
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,675.54,542.77
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,561.79,457.21
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,478.97,393.11
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,399.83,330.15
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,382.38,318.09
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,362.17,303.05
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,339.33,284.68
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,314.56,263.63
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,232.79,193.12
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,157.96,127.5
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,105.26,78.91
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,42.22,0.59
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,15.98,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,6.83,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,12.6,3.15
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,23.37,14.61
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,33.85,24.4
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,41.33,31.37
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,48.77,38.13
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,46.35,35.94
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,43.86,33.61
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,53.45,41.97
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,63.07,50.23
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,82.66,64.07
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,101.84,79.65
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,121.51,95.35
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,141.67,111.28
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,163.33,128.23
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,185.81,145.72
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,199.87,156.5
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,214.24,167.48
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,250.86,195.81
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,290.12,225.85
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,337.48,261.99
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,387.92,300.03
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,386.35,298.41
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,383.31,295.89
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,400.69,309.02
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,418.38,322.26
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,427.38,329.44
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,436.22,336.58
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,441.53,340.93
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,446.5,345.07
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,400.47,310.68
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,352.89,274.72
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,379.65,298.22
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,425.94,336.24
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,711.61,559.2
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,960.96,740.98
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,807.31,632.28
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,645.45,512.98
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,650.12,519.06
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,652.01,522.26
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,649.75,524.0
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,643.79,522.92
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,609.21,498.15
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,573.51,472.13
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,502.04,416.55
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,433.52,361.9
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,391.45,327.97
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,349.12,292.3
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,278.07,230.77
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,212.68,172.52
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,118.24,88.18
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,30.29,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,11.51,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.56,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.92,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,9.45,2.53
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,13.98,6.79
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,19.77,12.11
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,25.57,17.39
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,29.72,21.11
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,33.88,24.77
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,39.71,29.85
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,45.55,34.88
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,59.75,45.01
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,73.99,56.72
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,94.29,73.3
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,114.64,89.71
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,138.91,109.04
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,163.9,128.78
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,201.06,158.0
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,239.68,188.13
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,338.62,265.41
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,452.9,353.19
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,576.89,449.19
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,717.53,555.62
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,775.53,599.32
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,842.51,646.78
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,883.21,675.04
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,920.73,701.24
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,952.66,723.51
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,980.99,743.4
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,1000.14,757.15
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,1015.16,768.3
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,994.67,755.98
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,964.84,737.44
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,887.96,683.99
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,803.16,622.29
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,894.91,694.96
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,965.18,746.25
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,920.82,717.56
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,867.31,682.56
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,873.9,689.34
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,869.51,687.94
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,791.91,634.36
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,709.53,576.0
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,611.1,502.56
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,527.2,437.05
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,474.22,395.84
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,422.61,354.47
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,315.05,265.1
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,232.86,194.54
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,164.79,135.57
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,113.35,89.82
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,69.06,48.57
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,17.37,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,8.03,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.27,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,6.75,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,10.7,3.54
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,14.81,7.44
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,20.18,12.38
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,25.57,17.28
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,28.89,20.24
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,32.22,23.14
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,45.11,34.48
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,58.05,45.71
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,70.2,53.52
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,81.86,62.97
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,94.29,72.96
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,106.82,82.95
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,122.69,95.55
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,138.92,108.36
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,147.54,115.0
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,156.4,121.85
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,180.96,141.22
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,206.19,160.96
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,222.67,173.72
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,239.6,186.82
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,221.04,172.1
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,201.77,156.88
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,223.46,173.99
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,245.71,191.38
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,304.6,237.24
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,355.84,276.63
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,350.76,272.65
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,345.15,268.48
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,349.46,272.33
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,353.66,276.13
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,378.44,297.68
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,382.98,303.86
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,688.78,543.33
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,931.04,717.92
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,752.41,590.71
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,569.74,457.32
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,431.6,349.6
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,270.34,219.34
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,206.69,167.23
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,149.78,119.28
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,155.45,125.01
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,173.45,140.79
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,223.44,184.37
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,253.15,210.64
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,220.55,183.45
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,188.44,156.01
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,138.81,112.68
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,92.17,71.5
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,58.9,39.61
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,16.24,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.12,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.13,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.53,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.06,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.56,0.14
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,10.27,3.53
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,13.99,6.9
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,21.85,13.95
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,29.73,20.94
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,53.03,41.52
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,75.73,61.26
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,96.89,75.8
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,118.4,93.14
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,123.68,97.08
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,128.79,100.9
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,134.99,105.59
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,141.31,110.39
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,149.77,116.88
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,158.53,123.62
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,152.47,118.57
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,146.1,113.3
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,173.67,135.21
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,201.93,157.43
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,224.9,175.39
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,248.52,193.77
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,291.14,226.82
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,327.56,254.75
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,330.71,256.99
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,333.61,259.19
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,338.65,263.21
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,343.59,267.19
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,387.9,301.86
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,433.54,337.12
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,454.55,353.71
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,475.6,370.47
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,431.17,337.06
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,386.05,303.0
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,379.72,299.39
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,372.89,295.28
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,360.15,286.44
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,346.85,277.16
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,338.21,272.13
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,346.73,280.4
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,482.05,394.22
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,610.66,497.84
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,629.11,512.64
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,633.6,517.12
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,559.89,460.86
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,488.58,403.05
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,405.75,332.53
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,325.77,261.17
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,219.16,155.55
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,92.38,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,8.96,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.53,1.88
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.59,15.3
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,34.44,24.62
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,31.8,22.64
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,30.01,21.17
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,39.51,29.63
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,52.19,40.78
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,67.78,54.32
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,80.17,64.88
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,115.28,89.9
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,155.28,120.14
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,190.48,146.56
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,226.69,174.31
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,250.47,193.51
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,274.37,212.77
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,266.93,207.89
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,252.03,196.49
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,259.67,202.34
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,266.85,207.71
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,241.72,187.9
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,217.69,168.93
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,249.31,193.64
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,281.92,218.82
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,369.13,286.64
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,465.7,359.95
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,664.71,512.01
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,854.4,650.51
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,884.47,670.81
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,912.11,690.68
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,920.19,696.93
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,924.89,701.12
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,872.82,664.2
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,824.09,629.37
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,941.68,716.39
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,1021.01,770.21
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,1002.02,757.87
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,979.44,744.11
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,949.56,725.71
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,927.3,712.56
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,884.82,684.49
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,840.05,654.69
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,780.6,614.95
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,725.22,577.31
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,634.12,511.69
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,546.8,446.5
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,459.08,377.26
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,371.66,305.73
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,285.51,232.79
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,208.17,164.92
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,145.6,97.58
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,58.51,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.13,0.0
