Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,8.21,1.31
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,12.33,5.19
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,16.05,8.63
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,19.77,12.03
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,25.16,16.84
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,30.55,21.6
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,37.63,27.79
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,44.71,33.92
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,65.61,49.61
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,85.82,66.1
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,127.02,98.55
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,173.29,134.61
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,205.19,159.51
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,238.95,185.77
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,276.22,214.32
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,318.02,246.19
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,327.71,253.76
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,336.63,260.6
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,360.81,278.89
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,385.57,297.41
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,421.54,324.57
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,469.27,360.11
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,530.2,406.3
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,594.84,454.69
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,629.89,480.26
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,651.75,496.77
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,710.46,542.06
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,787.33,599.16
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,905.03,687.06
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,1007.58,758.28
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,1026.01,771.95
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,1027.18,774.97
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,1018.57,771.42
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,1006.15,765.45
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,998.77,763.41
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,975.25,750.23
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,943.38,730.03
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,908.51,707.66
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,865.67,681.35
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,820.65,652.79
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,770.41,618.82
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,714.82,579.98
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,647.94,531.51
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,582.11,482.13
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,503.08,419.0
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,427.7,355.85
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,335.08,276.01
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,250.83,200.47
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,156.8,100.28
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,47.34,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.28,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,5.74,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,8.21,1.57
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,11.92,4.97
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,15.64,8.36
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,21.02,13.19
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,26.41,17.97
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,39.7,29.7
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,53.04,41.33
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,78.77,60.72
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,103.38,80.79
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,139.24,109.45
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,176.48,138.83
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,203.13,159.34
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,235.98,184.75
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,271.71,212.29
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,310.11,241.67
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,377.56,293.61
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,457.29,354.51
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,568.08,440.13
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,695.3,536.17
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,764.34,588.37
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,832.63,637.21
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,864.87,659.83
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,892.4,679.47
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,927.09,705.11
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,958.78,728.65
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,957.27,729.14
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,964.65,736.8
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,994.88,761.13
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,1035.2,792.48
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,1042.48,800.99
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,1045.59,806.88
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,1038.57,805.34
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,1027.59,801.1
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,978.26,769.26
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,938.69,744.15
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,940.69,747.65
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,925.74,738.65
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,822.58,664.89
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,707.15,579.77
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,707.7,582.8
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,699.94,578.85
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,627.19,523.11
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,556.38,467.57
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,381.53,321.97
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,220.44,183.68
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,199.58,164.35
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,188.41,150.1
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,130.4,76.01
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,53.67,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,2.56,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,5.23,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,11.4,3.97
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,17.29,9.57
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,24.33,16.05
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,31.38,22.47
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,36.78,27.3
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,42.19,32.06
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,57.62,45.58
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,72.6,58.51
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,100.88,79.06
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,129.48,102.08
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,147.0,115.7
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,165.23,129.85
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,180.84,141.95
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,196.94,154.42
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,202.41,158.54
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,207.66,162.51
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,220.6,172.56
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,233.86,182.82
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,253.41,198.0
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,279.53,218.22
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,276.06,215.41
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,263.52,205.65
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,271.67,212.1
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,279.87,218.57
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,322.73,252.01
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,355.12,277.13
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,425.47,333.0
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,517.16,403.95
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,506.13,395.35
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,473.62,371.04
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,529.98,417.13
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,586.35,462.72
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,812.4,640.01
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,1012.0,785.5
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,991.14,772.23
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,966.77,757.93
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,933.22,735.82
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,903.47,716.42
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,810.88,651.49
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,719.33,585.73
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,550.93,455.0
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,384.58,319.92
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,368.9,309.2
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,349.95,294.72
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,344.94,290.26
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,320.3,268.41
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,228.05,187.72
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,133.98,104.79
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,77.04,36.87
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,14.06,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,7.68,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,14.34,0.0
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,26.12,16.31
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,38.09,27.85
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,44.63,34.12
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,53.16,41.93
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,67.64,54.8
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,84.3,69.36
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,104.57,86.81
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,124.49,103.65
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,139.39,108.85
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,167.16,126.23
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,198.88,150.6
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,231.83,176.94
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,258.81,199.5
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,283.97,220.17
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,301.68,234.51
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,315.43,245.24
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,330.01,256.32
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,343.61,266.43
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,377.5,292.17
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,421.08,324.85
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,434.83,335.24
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,448.45,345.72
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,468.73,360.72
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,488.72,375.39
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,533.62,410.0
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,580.15,445.52
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,628.73,482.34
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,661.18,507.72
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,683.07,525.81
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,703.7,543.18
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,726.59,562.65
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,768.77,595.57
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,893.43,691.3
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,995.79,764.49
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,973.52,751.11
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,947.84,736.26
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,921.18,719.41
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,884.98,695.67
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,750.73,601.09
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,612.32,498.88
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,550.92,452.73
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,491.09,406.35
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,446.47,371.78
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,401.62,335.92
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,347.41,291.06
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,294.82,245.88
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,226.13,185.36
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,164.01,128.17
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,83.81,31.3
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,14.47,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,3.84,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,7.37,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,15.95,7.69
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,22.95,14.55
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,32.67,23.51
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,41.08,31.18
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,51.6,40.59
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,61.76,49.51
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,81.29,66.54
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,100.39,82.91
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,116.67,92.24
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,133.99,105.89
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,151.47,119.48
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,169.74,133.63
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,192.39,151.26
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,216.14,169.69
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,230.4,180.57
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,247.04,193.3
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,286.3,223.64
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,328.46,255.92
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,379.51,295.0
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,441.81,342.06
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,460.44,355.55
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,478.62,368.85
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,508.38,391.34
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,539.1,414.38
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,600.51,461.07
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,650.42,499.13
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,656.75,503.89
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,661.31,507.72
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,617.3,475.77
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,589.91,455.51
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,649.71,503.04
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,687.48,534.29
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,848.19,657.25
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,982.47,753.04
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,959.75,739.3
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,940.85,729.51
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,906.35,707.13
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,869.21,682.83
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,823.42,653.38
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,775.91,622.09
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,649.08,528.91
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,522.0,430.86
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,489.53,406.84
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,455.17,379.85
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,400.8,334.9
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,347.92,289.33
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,267.49,218.95
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,195.47,152.11
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,108.47,24.6
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,19.96,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,4.27,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,7.76,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,13.02,5.13
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,18.13,10.25
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,24.14,15.85
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,30.58,21.73
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,35.2,25.88
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,38.03,28.34
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,48.02,37.09
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,58.05,45.74
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,78.3,60.34
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,97.93,76.34
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,113.25,88.58
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,128.83,100.91
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,145.06,113.61
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,161.89,126.73
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,180.5,141.2
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,199.72,156.06
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,244.46,190.92
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,291.08,226.78
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,354.87,275.84
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,431.93,334.03
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,523.26,403.63
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,615.59,472.85
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,675.41,516.28
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,727.49,554.15
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,724.29,551.43
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,702.72,536.33
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,659.03,504.05
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,592.18,454.74
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,550.54,424.59
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,486.11,376.97
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,510.9,398.38
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,513.91,403.44
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,790.7,618.09
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,1006.01,771.27
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,997.03,766.28
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,972.21,752.19
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,939.36,731.17
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,903.55,707.98
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,826.86,656.39
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,746.48,600.79
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,607.72,497.75
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,468.38,388.59
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,409.68,342.06
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,336.85,282.66
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,287.38,241.01
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,240.4,199.98
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,180.47,146.78
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,125.28,95.12
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,66.59,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,9.35,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.28,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,8.03,0.96
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,12.82,5.63
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,17.82,10.28
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,21.25,13.46
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,25.7,17.48
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,28.89,20.3
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,33.88,24.67
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,38.88,28.99
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,58.9,44.32
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,78.63,60.62
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,89.52,69.4
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,100.51,78.19
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,110.17,85.83
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,119.99,93.58
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,132.43,103.42
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,145.17,113.48
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,168.5,132.07
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,192.49,151.09
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,207.3,162.68
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,222.47,174.56
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,203.37,159.27
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,183.67,143.53
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,191.49,149.79
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,199.4,156.08
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,192.82,150.9
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,186.06,145.62
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,182.27,142.67
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,178.36,139.64
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,285.63,227.84
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,369.4,296.14
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,332.88,266.66
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,295.35,236.39
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,439.45,355.71
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,585.09,472.47
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,445.12,362.09
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,310.78,253.3
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,245.23,199.26
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,184.7,148.19
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,185.93,150.3
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,202.57,165.01
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,227.13,187.48
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,265.19,220.77
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,267.07,223.81
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,265.57,223.57
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,210.86,176.56
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,158.97,131.09
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,109.9,87.4
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,54.37,37.7
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,26.62,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.56,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.56,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,12.7,4.74
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,20.08,12.05
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,28.14,19.56
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,34.06,25.05
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,41.13,31.45
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,48.02,37.56
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,58.88,47.09
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,69.44,56.23
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,85.5,66.88
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,101.8,80.12
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,123.18,97.36
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,145.12,114.87
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,171.74,135.88
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,199.92,158.09
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,221.51,174.95
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,246.91,195.03
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,249.98,197.28
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,251.0,197.7
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,273.21,214.95
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,296.21,232.68
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,342.93,269.54
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,393.05,308.68
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,526.25,413.0
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,660.48,514.99
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,742.37,576.52
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,832.17,642.7
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,891.17,685.44
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,939.76,718.93
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,950.16,726.12
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,957.0,731.31
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,956.68,732.07
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,960.95,736.23
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,1002.31,766.04
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,1032.69,788.05
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,1012.15,775.34
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,988.0,760.64
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,956.44,740.8
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,921.83,718.76
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,888.69,698.55
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,842.94,668.84
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,787.09,630.85
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,730.24,591.16
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,662.14,541.7
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,594.86,490.95
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,517.72,429.73
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,440.23,363.82
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,342.07,278.02
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,253.35,189.57
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,131.87,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,5.12,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,2.99,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,5.97,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,13.64,5.35
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,21.71,13.4
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,21.45,13.5
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,21.34,13.54
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,26.26,18.0
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,36.36,27.01
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,46.36,35.79
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,56.38,44.48
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,92.07,72.0
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,127.23,100.44
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,155.18,122.43
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,184.68,145.54
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,221.54,173.49
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,267.84,209.3
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,315.78,246.38
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,370.17,288.41
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,413.57,322.01
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,457.82,355.96
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,487.65,378.57
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,517.37,400.86
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,564.58,437.22
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,625.47,483.0
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,700.04,539.72
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,783.06,601.59
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,839.53,643.49
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,895.35,683.78
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,891.53,682.16
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,882.62,676.98
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,920.22,705.75
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,954.6,731.47
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,970.11,744.66
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,974.41,750.85
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,1018.28,784.24
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,1043.79,804.77
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,1023.59,793.56
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,999.73,780.01
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,967.65,759.27
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,932.44,736.22
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,888.85,707.98
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,852.44,684.61
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,797.11,645.81
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,740.69,605.35
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,673.09,554.87
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,606.16,503.14
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,522.66,435.93
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,449.02,371.93
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,348.66,283.15
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,258.3,188.5
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,113.15,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,15.36,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,22.35,12.02
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,29.54,20.1
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,38.59,28.59
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,46.96,36.3
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,71.44,58.13
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,98.6,82.01
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,106.97,89.05
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,112.83,93.8
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,115.2,78.49
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,158.38,96.15
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,217.67,140.41
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,284.93,196.49
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,348.63,253.52
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,414.16,311.72
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,476.38,366.24
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,537.71,418.31
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,596.98,467.17
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,654.82,513.37
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,709.33,555.96
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,761.67,595.85
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,809.99,630.14
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,855.55,662.29
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,896.0,690.82
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,933.14,717.0
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,965.63,740.87
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,994.5,762.34
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,1018.07,779.87
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,1037.68,794.82
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,1050.55,805.28
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,1059.24,813.03
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,1061.71,816.27
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,1060.0,816.79
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,1051.95,812.85
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,1039.84,806.23
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,1020.27,794.31
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,996.98,779.83
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,966.29,759.89
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,932.46,737.62
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,891.71,711.19
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,848.54,682.54
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,805.43,653.23
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,751.76,615.04
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,683.61,564.33
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,616.16,512.25
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,530.63,443.17
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,455.18,377.38
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,349.01,283.21
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,251.79,177.47
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,108.73,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,9,5,45,27.5,5.5,3.75,12.7,6.5,0.0,0.0
2018,9,9,6,0,55.0,11.0,3.7,12.9,13.0,9.39,0.0
2018,9,9,6,15,85.0,22.5,3.7,13.2,31.5,17.95,8.33
2018,9,9,6,30,115.0,34.0,3.7,13.5,50.0,26.83,17.74
2018,9,9,6,45,100.0,51.5,3.65,13.8,69.5,39.54,29.46
2018,9,9,7,0,85.0,69.0,3.6,14.1,89.0,53.8,42.43
2018,9,9,7,15,47.5,92.5,3.45,14.35,104.0,71.91,58.61
2018,9,9,7,30,10.0,116.0,3.3,14.6,119.0,90.69,75.11
2018,9,9,7,45,101.0,140.5,3.15,14.9,183.5,102.08,84.82
2018,9,9,8,0,192.0,165.0,3.0,15.2,248.0,118.54,98.77
2018,9,9,8,15,365.5,157.0,2.95,15.5,338.0,123.55,88.56
2018,9,9,8,30,539.0,149.0,2.9,15.8,428.0,168.55,111.51
2018,9,9,8,45,710.0,117.0,2.8,16.05,519.5,217.43,143.13
