Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,0,881.0,85.0,2.7,16.3,611.0,293.58,202.09
2018,9,9,9,15,897.5,86.0,2.8,16.6,654.0,357.9,259.41
2018,9,9,9,30,914.0,87.0,2.9,16.9,697.0,423.0,316.84
2018,9,9,9,45,927.5,86.5,2.95,17.15,733.5,486.02,371.31
2018,9,9,10,0,941.0,86.0,3.0,17.4,770.0,548.84,423.91
2018,9,9,10,15,947.5,87.0,3.05,17.65,799.0,608.62,472.51
2018,9,9,10,30,954.0,88.0,3.1,17.9,828.0,666.91,518.4
2018,9,9,10,45,957.5,89.5,3.2,18.1,849.5,721.93,560.81
2018,9,9,11,0,961.0,91.0,3.3,18.3,871.0,774.66,600.49
2018,9,9,11,15,963.0,91.5,3.4,18.45,884.5,822.81,634.06
2018,9,9,11,30,965.0,92.0,3.5,18.6,898.0,868.09,665.33
2018,9,9,11,45,966.0,92.0,3.6,18.75,903.5,908.96,693.37
2018,9,9,12,0,967.0,92.0,3.7,18.9,909.0,946.5,719.03
2018,9,9,12,15,966.0,92.5,3.95,18.95,906.5,979.24,742.6
2018,9,9,12,30,965.0,93.0,4.2,19.0,904.0,1008.24,763.7
2018,9,9,12,45,962.0,93.0,4.45,19.05,893.5,1030.93,780.79
2018,9,9,13,0,959.0,93.0,4.7,19.1,883.0,1049.57,796.01
2018,9,9,13,15,954.5,93.0,4.9,19.0,864.5,1062.6,807.57
2018,9,9,13,30,950.0,93.0,5.1,18.9,846.0,1071.45,816.46
2018,9,9,13,45,943.5,91.5,5.35,18.8,819.5,1072.37,820.5
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,1069.07,821.73
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,1060.17,817.98
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,1047.24,811.54
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,1026.8,799.54
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,1002.68,785.0
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,969.97,763.64
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,934.17,739.96
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,900.68,719.33
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,854.47,688.76
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,798.5,649.31
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,741.4,608.05
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,672.15,555.97
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,603.7,502.6
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,518.29,433.11
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,443.43,367.28
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,338.21,273.37
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,239.5,159.7
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,98.74,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,14.51,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,22.43,11.44
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,30.41,20.81
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,40.08,29.93
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,49.18,38.33
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,59.81,47.9
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,71.24,57.96
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,65.32,52.53
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,64.07,51.22
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,98.95,56.62
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,159.83,91.81
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,222.95,141.93
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,291.95,201.77
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,355.78,258.66
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,420.42,315.56
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,481.88,368.7
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,542.57,419.47
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,602.71,468.3
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,661.95,514.92
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,716.08,556.3
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,768.01,594.94
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,816.85,628.94
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,862.93,660.63
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,903.31,688.05
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,940.4,713.11
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,971.88,734.85
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,999.59,754.11
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,1021.52,769.74
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,1039.43,782.81
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,1051.1,792.13
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,1058.62,799.12
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,1059.46,802.24
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,1056.17,802.72
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,1045.7,799.32
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,1031.27,793.21
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,1009.33,781.64
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,983.78,767.41
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,950.62,745.79
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,925.04,729.62
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,879.76,702.12
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,832.29,672.08
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,775.25,632.29
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,717.35,590.67
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,645.06,536.18
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,579.47,484.92
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,491.68,412.34
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,408.93,339.72
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,298.91,241.31
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,194.32,118.92
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,76.48,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,13.66,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,22.87,11.3
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,32.1,22.21
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,37.97,28.03
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,43.82,33.55
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,47.45,36.9
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,55.6,44.13
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,58.87,46.9
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,62.06,49.54
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,100.64,57.72
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,162.41,94.99
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,224.95,145.3
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,289.14,202.1
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,356.33,262.76
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,419.88,319.97
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,481.38,374.42
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,542.46,426.94
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,601.33,476.21
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,659.02,523.08
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,713.48,566.29
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,766.03,606.95
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,813.95,641.75
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,859.26,674.23
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,900.9,704.04
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,939.43,731.52
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,972.33,755.42
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,1001.61,776.85
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,1025.15,794.82
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,1044.7,810.17
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,1057.26,820.42
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,1065.6,827.91
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,1067.69,831.17
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,1065.54,831.64
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,1056.76,827.41
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,1043.93,820.44
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,1023.04,807.79
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,998.46,792.52
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,966.36,771.15
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,931.14,747.4
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,886.45,716.96
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,839.61,684.47
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,791.61,650.2
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,733.48,607.18
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,661.66,551.88
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,591.09,495.59
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,503.1,422.81
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,426.35,354.19
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,315.93,254.04
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,208.82,112.03
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,84.92,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,12.8,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,21.77,9.95
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,31.65,21.75
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,40.5,30.21
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,50.84,39.75
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,65.62,53.04
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,83.9,69.22
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,84.17,69.27
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,87.36,71.84
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,106.75,66.49
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,162.7,95.91
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,226.72,149.78
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,281.23,199.95
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,338.43,252.77
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,389.51,299.15
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,439.59,342.56
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,487.05,382.4
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,510.2,402.12
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,518.69,409.06
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,574.29,452.52
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,626.7,492.96
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,685.88,539.14
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,747.7,586.88
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,747.11,585.31
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,740.05,579.02
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,804.51,629.38
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,874.46,682.93
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,933.03,727.56
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,979.96,761.97
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,989.87,769.85
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,996.0,775.42
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,967.74,756.59
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,926.82,728.74
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,842.83,668.37
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,766.41,611.01
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,662.31,532.66
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,581.43,469.96
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,533.27,433.5
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,464.21,380.24
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,479.71,395.78
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,471.3,392.34
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,418.79,350.62
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,367.2,308.89
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,378.04,320.2
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,398.57,337.81
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,326.01,274.77
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,258.52,214.41
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,176.67,139.73
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,83.41,32.19
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,28.86,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,8.54,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,19.66,7.85
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,31.11,21.21
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,36.52,26.65
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,41.96,31.82
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,59.47,47.52
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,73.07,59.56
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,89.73,74.09
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,109.58,91.2
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,124.95,87.22
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,170.27,112.48
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,215.99,143.01
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,287.93,200.28
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,351.29,257.84
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,414.84,314.85
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,476.55,368.93
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,537.43,420.54
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,596.18,468.96
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,653.61,514.79
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,707.21,556.5
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,758.76,595.58
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,806.52,629.19
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,851.6,660.57
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,891.53,688.2
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,928.25,713.47
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,961.07,736.36
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,990.33,756.82
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,1013.84,773.84
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,1033.43,788.56
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,1006.89,771.23
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,987.7,759.34
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,969.9,748.55
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,939.39,728.83
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,929.04,723.96
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,915.12,716.48
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,901.97,709.28
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,884.76,699.21
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,887.39,703.11
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,890.8,707.63
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,825.47,662.65
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,765.61,621.08
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,730.0,596.54
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,686.72,565.21
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,634.27,525.65
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,581.07,483.69
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,492.32,410.6
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,415.0,341.64
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,299.94,236.58
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,184.88,46.63
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,70.58,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,6.83,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,19.96,7.4
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,32.91,22.79
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,47.75,36.66
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,60.84,48.72
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,70.73,57.69
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,80.27,66.11
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,100.53,83.8
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,116.92,97.82
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,140.59,109.18
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,167.47,129.59
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,194.64,150.95
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,222.98,173.82
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,254.95,199.68
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,288.33,226.49
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,328.44,258.15
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,371.6,291.92
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,409.91,321.66
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,450.39,352.71
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,479.79,374.88
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,509.23,396.8
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,570.27,443.72
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,638.67,495.26
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,715.58,553.12
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,801.1,616.0
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,875.5,670.26
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,942.92,716.89
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,932.09,709.94
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,908.48,694.86
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,907.91,695.96
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,903.41,693.73
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,942.28,722.86
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,975.63,747.36
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,985.65,756.22
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,998.72,767.58
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,984.23,759.99
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,977.21,757.92
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,921.5,720.57
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,853.45,674.01
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,779.15,623.83
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,700.29,568.43
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,557.97,460.37
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,416.14,346.69
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,425.32,355.83
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,409.97,343.79
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,345.2,288.19
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,284.23,233.58
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,198.77,154.05
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,108.33,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,37.34,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,10.24,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,19.9,6.44
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,29.51,19.73
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,36.0,26.2
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,42.3,32.16
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,65.57,53.06
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,90.97,75.57
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,104.73,87.48
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,120.58,101.04
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,135.99,100.79
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,172.05,121.24
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,214.4,156.05
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,256.2,192.43
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,261.03,203.2
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,244.8,194.05
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,302.02,239.29
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,367.81,291.55
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,444.76,353.28
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,538.9,428.22
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,498.06,395.57
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,440.26,348.64
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,388.97,307.73
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,317.99,250.55
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,424.52,336.35
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,540.48,427.39
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,702.02,554.66
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,863.79,678.25
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,911.0,712.38
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,947.99,739.75
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,948.38,740.74
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,936.62,733.36
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,1006.0,784.54
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,1064.88,827.57
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,1055.6,822.75
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,1042.25,815.61
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,1020.82,802.81
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,995.68,787.39
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,962.2,765.25
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,925.67,740.78
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,767.2,625.12
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,590.7,490.58
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,612.56,510.72
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,617.36,516.34
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,576.73,484.57
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,534.18,449.76
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,475.73,399.31
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,412.43,340.84
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,294.48,227.85
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,167.65,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,64.64,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,11.1,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,18.75,4.74
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,26.43,17.0
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,33.67,24.08
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,38.64,28.82
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,42.14,32.07
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,45.66,35.21
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,48.22,37.38
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,57.15,45.12
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,102.36,55.55
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,165.14,94.62
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,228.49,146.06
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,293.32,203.42
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,358.04,261.86
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,423.05,319.65
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,485.62,374.07
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,547.56,426.18
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,607.38,474.96
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,665.72,520.96
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,720.65,563.09
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,773.32,601.57
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,821.37,634.77
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,866.55,665.64
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,907.92,693.61
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,945.94,719.11
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,978.16,741.41
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,1006.58,761.21
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,1028.19,776.15
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,1045.67,788.47
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,1057.76,798.03
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,1065.63,804.96
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,1066.72,807.69
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,1063.58,807.78
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,1054.24,803.84
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,1040.85,797.29
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,1018.78,785.07
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,993.01,770.61
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,959.4,749.17
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,922.76,725.46
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,877.2,697.54
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,829.58,667.16
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,781.09,633.68
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,722.58,591.44
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,649.69,536.41
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,578.29,480.02
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,488.77,405.96
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,404.08,330.39
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,287.77,216.83
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,136.24,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,8.11,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,9.39,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,17.38,2.82
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,25.43,16.08
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,31.35,22.03
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,36.83,27.23
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,59.12,47.25
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,81.17,66.84
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,94.1,78.09
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,102.07,84.82
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,121.97,86.69
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,165.52,113.09
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,217.17,150.1
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,282.66,202.46
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,346.97,258.15
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,413.75,316.1
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,441.25,344.62
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,442.24,348.66
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,483.85,382.47
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,523.65,413.91
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,576.17,456.31
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,637.0,504.71
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,579.0,459.0
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,497.26,394.02
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,440.91,349.25
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,374.92,295.91
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,467.33,370.07
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,548.23,434.3
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,543.43,430.81
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,537.2,426.55
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,593.41,471.66
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,629.17,501.26
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,796.79,634.68
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,950.22,750.82
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,998.08,786.39
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,1034.41,814.33
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,1012.04,800.46
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,986.06,784.32
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,951.2,761.01
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,913.4,735.4
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,867.93,704.42
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,829.77,678.46
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,770.63,635.52
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,710.83,590.83
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,635.72,532.11
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,562.28,472.32
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,474.12,397.11
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,387.21,318.03
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,263.67,194.34
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,112.64,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,3.69,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,6.56,0.0
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,10.27,3.44
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,13.98,6.88
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,18.53,11.03
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,23.09,15.13
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,48.85,38.14
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,73.63,59.96
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,73.04,56.48
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,72.18,55.53
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,85.48,66.43
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,98.9,77.32
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,113.83,89.37
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,129.01,101.54
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,152.52,120.41
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,176.87,139.83
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,222.51,176.29
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,275.99,218.55
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,307.02,242.8
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,339.93,268.43
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,393.04,310.33
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,462.53,364.18
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,537.89,422.89
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,633.41,495.31
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,612.08,477.88
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,568.9,444.85
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,541.92,424.73
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,512.61,402.57
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,427.23,337.42
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,359.76,284.68
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,463.11,370.61
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,565.89,454.29
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,823.05,655.06
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,1017.5,797.51
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,993.68,782.45
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,977.8,774.48
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,931.85,743.18
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,883.59,709.97
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,744.89,609.4
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,596.58,497.0
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,453.74,381.33
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,286.49,241.47
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,298.12,252.29
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,288.98,244.62
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,214.33,178.76
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,145.93,117.3
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,82.57,55.11
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,19.37,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,6.83,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,14.68,0.0
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,23.15,14.03
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,37.43,27.43
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,51.4,40.32
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,68.62,55.89
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,85.34,70.75
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,103.42,86.54
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,117.14,98.23
