Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,132.1,95.59
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,174.43,117.72
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,227.2,154.47
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,299.93,211.51
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,362.89,266.59
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,427.6,322.08
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,487.76,372.69
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,546.06,419.79
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,602.07,463.9
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,655.65,504.72
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,710.33,545.44
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,769.07,587.84
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,817.72,620.88
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,864.07,651.81
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,903.02,677.4
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,938.73,700.78
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,969.21,721.87
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,996.05,740.65
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,1016.63,755.78
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,1033.27,768.46
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,1042.93,777.24
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,1048.5,783.48
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,1047.4,785.42
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,1042.26,784.79
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,1028.5,778.71
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,1023.09,778.39
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,997.61,764.41
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,968.69,747.98
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,931.58,724.14
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,891.7,698.14
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,839.28,665.54
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,785.25,630.47
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,725.2,588.33
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,659.92,540.62
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,579.23,478.59
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,501.35,416.07
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,401.41,331.36
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,308.39,248.69
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,193.94,127.14
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,57.88,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,7.68,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,18.45,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,29.04,18.62
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,35.77,25.54
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,42.47,31.82
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,47.65,36.57
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,52.73,41.05
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,59.22,46.61
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,61.03,47.99
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,109.61,60.65
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,171.64,100.16
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,234.61,150.59
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,299.55,206.28
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,367.27,264.62
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,432.12,319.53
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,495.02,371.06
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,557.68,420.23
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,616.69,465.4
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,674.29,507.9
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,728.88,547.39
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,781.35,583.94
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,829.07,615.73
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,873.98,645.46
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,914.11,671.92
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,950.93,696.17
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,982.38,717.23
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,1010.1,735.99
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,1031.51,750.81
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,1048.87,763.25
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,1059.13,771.62
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,1065.19,777.53
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,1065.02,779.65
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,1060.7,779.27
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,1048.64,773.32
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,1032.64,764.98
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,1008.1,751.47
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,980.02,735.62
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,944.46,713.9
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,916.45,697.2
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,866.69,666.41
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,815.06,633.61
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,751.94,591.46
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,688.51,547.48
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,609.14,489.37
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,538.42,434.93
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,439.9,354.92
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,348.58,274.88
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,219.0,129.32
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,77.33,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,7.68,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,17.61,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,27.35,17.21
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,34.17,24.31
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,40.97,30.74
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,45.07,34.57
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,49.18,38.23
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,56.15,44.29
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,58.75,46.4
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,109.18,60.81
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,170.37,100.85
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,224.35,150.81
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,263.75,190.68
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,319.54,237.75
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,376.26,285.07
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,368.14,283.56
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,329.23,255.06
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,388.69,301.15
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,451.4,348.97
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,474.55,365.63
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,495.42,380.36
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,477.41,366.64
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,464.93,356.79
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,460.22,353.16
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,453.49,347.95
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,432.14,331.91
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,390.39,300.68
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,383.01,295.66
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,374.92,289.95
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,357.71,277.09
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,339.79,263.65
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,446.56,349.95
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,552.75,433.55
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,815.77,630.13
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,1015.57,767.55
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,991.29,751.55
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,963.58,735.39
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,938.04,720.11
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,898.52,694.96
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,848.78,663.35
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,797.27,629.74
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,734.18,586.34
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,670.87,541.21
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,571.27,466.08
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,472.44,388.19
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,373.0,304.96
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,281.98,223.76
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,172.99,87.72
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,53.23,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,5.12,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,14.06,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,24.43,14.75
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,28.71,19.68
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,33.17,24.04
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,35.22,26.06
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,43.86,33.84
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,60.56,48.68
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,76.43,62.53
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,94.36,74.5
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,112.66,89.39
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,137.21,108.83
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,163.41,129.43
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,194.56,153.85
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,229.96,181.58
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,266.13,209.78
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,305.61,240.49
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,362.3,284.7
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,421.45,330.57
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,456.6,357.5
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,485.43,379.68
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,471.65,368.54
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,463.18,361.09
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,475.21,370.52
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,486.62,379.38
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,537.02,419.4
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,607.78,473.81
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,723.15,563.05
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,824.64,640.9
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,764.97,596.29
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,679.38,533.41
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,757.31,594.36
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,810.62,636.58
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,936.92,728.52
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,1024.66,790.37
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,984.97,763.81
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,931.03,727.94
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,884.68,697.14
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,842.72,669.05
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,807.53,645.64
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,764.13,615.61
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,703.89,572.62
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,638.86,524.39
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,581.68,480.16
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,524.87,433.69
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,423.85,348.34
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,330.6,262.43
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,193.45,74.66
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,55.02,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,5.12,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,17.26,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,29.2,18.44
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,34.36,24.5
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,39.54,29.57
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,53.37,42.14
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,71.7,58.52
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,91.21,75.66
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,111.47,93.19
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,131.41,103.59
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,153.42,120.48
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,187.39,145.6
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,231.75,179.99
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,290.91,224.68
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,371.41,288.21
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,450.81,351.81
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,544.76,426.95
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,605.71,476.27
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,668.37,525.66
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,721.75,566.72
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,773.19,604.91
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,820.74,638.59
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,865.61,670.18
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,905.3,697.99
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,941.77,723.53
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,973.25,746.51
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,1001.12,767.13
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,1024.2,784.76
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,1043.35,800.44
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,1054.28,810.8
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,1061.04,818.49
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,1059.4,820.49
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,1053.59,819.71
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,1040.75,812.49
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,1024.0,802.67
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,1000.04,787.95
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,972.66,770.81
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,935.17,745.79
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,905.19,726.12
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,854.69,689.95
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,802.46,652.03
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,737.23,603.88
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,671.95,554.28
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,595.47,494.06
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,517.01,429.51
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,410.82,338.48
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,312.75,246.84
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,177.5,34.85
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,45.89,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,4.27,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,15.94,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,27.51,16.95
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,32.11,22.66
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,36.94,27.42
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,44.58,34.46
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,59.55,47.86
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,83.03,68.54
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,105.24,87.71
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,126.07,99.24
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,149.7,117.09
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,181.67,141.03
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,218.36,169.03
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,277.13,212.05
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,356.69,272.56
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,426.71,326.59
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,512.96,392.43
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,551.8,421.93
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,580.14,442.89
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,597.9,455.27
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,608.16,461.63
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,590.76,449.01
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,576.42,437.93
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,574.54,436.53
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,553.55,421.35
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,571.01,435.78
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,606.59,462.69
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,574.36,439.8
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,558.58,428.7
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,551.01,424.46
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,542.27,419.27
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,610.72,473.11
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,655.88,509.66
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,795.13,616.42
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,916.39,704.53
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,945.39,726.28
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,975.43,749.74
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,944.57,730.15
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,910.33,708.55
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,858.9,676.23
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,805.79,641.78
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,738.68,594.9
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,671.64,546.23
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,594.76,487.45
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,515.94,424.01
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,410.01,334.36
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,312.74,242.41
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,176.17,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,47.86,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.85,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,8.11,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,13.92,5.63
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,25.81,17.03
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,37.71,28.0
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,36.03,26.73
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,37.58,28.16
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,59.07,47.24
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,77.74,63.51
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,86.51,67.67
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,95.33,74.69
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,116.36,91.59
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,138.13,108.9
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,159.38,125.6
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,181.62,143.01
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,182.95,143.75
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,183.68,144.04
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,200.73,157.32
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,218.35,170.94
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,226.12,176.77
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,233.98,182.71
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,245.88,191.84
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,258.04,201.16
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,299.8,233.53
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,331.39,257.76
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,337.12,262.14
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,342.8,266.63
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,347.81,270.77
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,352.8,274.95
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,364.44,284.57
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,376.32,294.41
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,456.33,359.09
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,536.24,422.38
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,713.88,559.77
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,873.31,675.86
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,895.09,691.33
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,905.13,699.95
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,894.49,694.36
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,879.14,685.68
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,835.8,657.38
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,790.2,627.03
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,724.5,580.98
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,658.83,533.27
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,582.15,474.96
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,503.4,411.84
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,398.02,322.9
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,301.39,229.44
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,161.78,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,34.52,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,2.56,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,4.1,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,4.92,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,5.74,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,16.05,8.8
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,26.4,18.15
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,47.19,36.72
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,67.35,54.46
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,83.9,65.59
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,100.76,79.27
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,132.85,104.33
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,170.3,133.59
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,226.21,176.45
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,290.85,225.93
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,333.79,258.56
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,380.89,294.44
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,405.98,313.03
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,420.43,323.24
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,513.25,392.68
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,621.68,470.53
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,622.7,468.44
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,616.93,462.5
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,620.01,463.78
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,634.05,472.12
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,629.74,467.72
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,622.23,461.22
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,634.56,469.97
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,645.72,477.73
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,639.76,475.86
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,632.13,472.81
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,616.89,464.71
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,577.74,439.7
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,532.85,409.73
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,487.2,378.14
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,426.77,334.2
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,345.6,273.19
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,378.04,300.85
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,386.77,309.96
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,480.86,389.57
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,565.89,461.24
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,480.72,395.47
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,399.16,330.9
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,271.71,225.8
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,159.06,129.66
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,110.15,86.68
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,52.09,34.64
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,25.71,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.41,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,4.27,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,5.9,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,9.45,2.63
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,13.16,6.11
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,18.94,11.42
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,24.74,16.68
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,38.44,28.96
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,52.19,41.13
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,69.6,53.65
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,86.94,67.8
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,111.0,87.3
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,135.97,107.35
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,160.99,127.28
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,186.97,147.79
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,185.36,146.21
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,182.72,143.82
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,229.62,180.89
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,276.46,217.3
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,327.09,256.62
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,392.38,306.53
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,432.53,337.05
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,474.93,369.18
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,510.0,395.34
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,545.92,422.0
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,634.29,489.4
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,709.49,546.43
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,696.27,536.42
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,680.17,524.97
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,687.35,532.6
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,692.87,538.89
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,674.91,527.64
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,655.07,515.02
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,648.29,512.97
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,639.4,509.27
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,562.67,451.96
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,465.18,377.49
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,438.49,358.21
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,410.84,337.62
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,388.08,321.96
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,381.86,318.98
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,336.08,282.07
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,290.8,244.69
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,186.32,155.4
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,91.48,72.69
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,63.89,48.1
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,35.17,20.87
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,19.08,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.71,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.28,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,5.74,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,8.21,1.66
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,11.51,4.69
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,14.81,7.7
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,22.67,14.77
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,30.56,21.79
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,44.7,32.62
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,58.89,44.5
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,62.25,47.14
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,65.61,49.77
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,86.28,66.83
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,106.87,83.63
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,140.69,111.07
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,175.65,139.15
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,208.99,165.76
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,243.87,193.41
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,252.65,200.13
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,261.43,206.92
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,298.69,236.37
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,327.76,259.19
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,348.43,275.37
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,369.82,292.12
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,414.03,327.23
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,478.85,377.53
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,494.96,390.24
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,510.94,403.11
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,539.23,426.79
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,589.0,466.21
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,704.26,556.94
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,796.43,629.1
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,909.4,711.44
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,984.42,764.9
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,970.7,756.6
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,942.0,738.55
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,902.8,712.86
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,861.03,685.03
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,810.27,650.44
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,757.97,613.87
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,693.17,566.86
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,628.49,518.02
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,551.06,456.48
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,471.68,390.2
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,346.41,281.68
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,230.22,159.8
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,93.49,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,10.24,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,17.53,7.24
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,32.04,22.01
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,46.98,35.75
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,56.9,44.88
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,67.27,54.18
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,81.26,66.45
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,94.94,78.24
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,124.58,94.32
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,170.24,125.75
