Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,206.74,155.46
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,244.37,186.93
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,273.03,212.11
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,298.55,233.94
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,291.16,229.27
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,270.79,213.36
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,344.73,272.08
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,431.24,339.87
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,439.26,345.8
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,452.71,355.82
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,395.81,311.04
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,317.53,248.98
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,282.9,221.84
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,233.45,182.69
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,282.52,221.6
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,320.3,251.26
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,314.72,246.96
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,308.79,242.53
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,290.5,228.48
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,271.67,213.98
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,292.28,231.06
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,313.51,248.56
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,332.43,264.71
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,351.36,280.95
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,378.7,304.46
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,382.43,309.71
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,485.4,395.24
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,582.03,473.81
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,522.34,427.83
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,443.13,366.53
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,524.56,434.14
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,581.34,478.47
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,522.67,430.48
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,464.94,381.08
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,355.87,285.73
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,251.01,161.83
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,103.14,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,9,30,6,15,115.5,15.0,1.25,14.6,23.5,12.8,0.0
2018,9,30,6,30,215.0,28.0,1.3,14.9,45.0,21.8,9.8
2018,9,30,6,45,265.5,42.0,1.35,15.15,78.5,32.31,22.19
2018,9,30,7,0,316.0,56.0,1.4,15.4,112.0,42.52,31.81
2018,9,30,7,15,465.0,59.0,1.4,15.7,171.5,46.33,35.51
2018,9,30,7,30,614.0,62.0,1.4,16.0,231.0,48.47,37.52
2018,9,30,7,45,660.0,66.5,1.35,16.25,280.5,51.21,39.93
2018,9,30,8,0,706.0,71.0,1.3,16.5,330.0,59.67,47.25
2018,9,30,8,15,737.5,74.5,1.3,16.85,378.5,115.0,64.4
2018,9,30,8,30,769.0,78.0,1.3,17.2,427.0,174.29,105.01
2018,9,30,8,45,792.5,81.0,1.3,17.5,472.0,235.18,155.12
2018,9,30,9,0,816.0,84.0,1.3,17.8,517.0,298.43,209.95
2018,9,30,9,15,789.0,99.5,1.35,18.05,544.0,357.6,263.03
2018,9,30,9,30,762.0,115.0,1.4,18.3,571.0,412.59,311.19
2018,9,30,9,45,800.0,109.5,1.45,18.55,612.5,474.58,362.31
2018,9,30,10,0,838.0,104.0,1.5,18.8,654.0,539.17,413.95
2018,9,30,10,15,840.5,109.0,1.6,18.9,679.5,595.5,458.47
2018,9,30,10,30,843.0,114.0,1.7,19.0,705.0,650.18,500.54
2018,9,30,10,45,802.5,136.0,1.8,19.1,711.5,690.05,530.36
2018,9,30,11,0,762.0,158.0,1.9,19.2,718.0,726.77,557.09
2018,9,30,11,15,835.0,127.5,2.0,19.25,750.0,788.7,602.54
2018,9,30,11,30,908.0,97.0,2.1,19.3,782.0,847.54,642.97
2018,9,30,11,45,792.0,150.5,2.15,19.35,750.0,848.75,643.34
2018,9,30,12,0,676.0,204.0,2.2,19.4,718.0,837.57,635.53
2018,9,30,12,15,648.0,216.0,2.25,19.35,706.5,849.58,644.27
2018,9,30,12,30,620.0,228.0,2.3,19.3,695.0,857.15,649.72
2018,9,30,12,45,459.0,277.0,2.4,19.25,619.5,765.29,583.7
2018,9,30,13,0,298.0,326.0,2.5,19.2,544.0,653.71,502.37
2018,9,30,13,15,211.5,318.5,2.55,19.0,471.0,547.04,424.93
2018,9,30,13,30,125.0,311.0,2.6,18.8,398.0,457.91,357.62
2018,9,30,13,45,185.5,282.5,2.65,18.6,406.5,491.57,386.77
2018,9,30,14,0,246.0,254.0,2.7,18.4,415.0,546.45,430.75
2018,9,30,14,15,320.5,239.5,2.75,18.2,437.5,607.78,479.57
2018,9,30,14,30,395.0,225.0,2.8,18.0,460.0,688.79,541.86
2018,9,30,14,45,291.0,223.5,2.8,17.8,390.0,560.58,445.94
2018,9,30,15,0,187.0,222.0,2.8,17.6,320.0,435.13,349.81
2018,9,30,15,15,172.0,203.0,2.8,17.6,287.0,397.96,322.22
2018,9,30,15,30,157.0,184.0,2.8,17.6,254.0,360.6,293.6
2018,9,30,15,45,98.0,151.0,2.75,17.35,193.0,264.66,216.4
2018,9,30,16,0,39.0,118.0,2.7,17.1,132.0,154.76,125.53
2018,9,30,16,15,22.0,94.0,2.55,16.95,101.5,113.19,90.74
2018,9,30,16,30,5.0,70.0,2.4,16.8,71.0,65.2,49.85
2018,9,30,16,45,2.5,55.0,2.25,16.65,55.5,49.28,36.18
2018,9,30,17,0,0.0,40.0,2.1,16.5,40.0,33.36,22.35
2018,9,30,17,15,10.0,28.0,1.9,16.35,28.5,32.73,21.36
2018,9,30,17,30,20.0,16.0,1.7,16.2,17.0,32.93,14.42
2018,9,30,17,45,20.0,9.5,1.55,16.0,9.5,19.2,0.0
2018,9,30,18,0,20.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.25,3.0,2.56,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.4,6.0,4.92,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.55,11.5,9.45,2.5
2018,10,1,7,0,0.0,17.0,1.8,14.7,17.0,13.98,6.72
2018,10,1,7,15,0.0,24.0,1.8,15.0,24.0,19.77,12.01
2018,10,1,7,30,0.0,31.0,1.8,15.3,31.0,25.57,17.25
2018,10,1,7,45,0.5,55.0,1.8,15.6,55.0,45.53,35.0
2018,10,1,8,0,1.0,79.0,1.8,15.9,79.0,64.93,52.02
2018,10,1,8,15,1.0,96.5,1.8,16.25,96.5,78.9,61.08
2018,10,1,8,30,1.0,114.0,1.8,16.6,114.0,93.08,72.58
2018,10,1,8,45,1.5,124.5,1.8,17.0,125.0,102.15,79.69
2018,10,1,9,0,2.0,135.0,1.8,17.4,136.0,111.33,86.85
2018,10,1,9,15,7.5,165.5,1.8,17.65,170.0,138.32,108.37
2018,10,1,9,30,13.0,196.0,1.8,17.9,204.0,166.47,130.6
2018,10,1,9,45,15.5,207.5,1.8,18.2,217.5,178.9,140.12
2018,10,1,10,0,18.0,219.0,1.8,18.5,231.0,191.71,149.93
2018,10,1,10,15,41.0,257.5,1.8,18.8,286.0,244.85,191.54
2018,10,1,10,30,64.0,296.0,1.8,19.1,341.0,298.28,232.66
2018,10,1,10,45,67.5,301.5,1.8,19.35,350.0,312.1,242.85
2018,10,1,11,0,71.0,307.0,1.8,19.6,359.0,326.12,253.33
2018,10,1,11,15,106.0,329.0,1.9,19.7,408.0,380.45,295.23
2018,10,1,11,30,141.0,351.0,2.0,19.8,457.0,452.16,349.28
2018,10,1,11,45,116.0,344.0,2.15,19.9,431.5,434.45,335.51
2018,10,1,12,0,91.0,337.0,2.3,20.0,406.0,397.61,307.85
2018,10,1,12,15,119.0,336.5,2.4,19.95,426.0,446.83,346.03
2018,10,1,12,30,147.0,336.0,2.5,19.9,446.0,480.59,372.28
2018,10,1,12,45,239.0,327.5,2.65,19.8,503.0,588.14,454.58
2018,10,1,13,0,331.0,319.0,2.8,19.7,560.0,679.1,523.33
2018,10,1,13,15,400.0,285.5,2.75,19.6,569.0,720.25,555.05
2018,10,1,13,30,469.0,252.0,2.7,19.5,578.0,782.37,601.22
2018,10,1,13,45,551.5,212.5,2.65,19.35,581.0,828.38,636.56
2018,10,1,14,0,634.0,173.0,2.6,19.2,584.0,880.72,674.43
2018,10,1,14,15,470.0,210.5,2.45,19.0,506.5,748.7,579.84
2018,10,1,14,30,306.0,248.0,2.3,18.8,429.0,605.44,474.02
2018,10,1,14,45,250.5,236.5,2.2,18.65,378.0,536.91,424.01
2018,10,1,15,0,195.0,225.0,2.1,18.5,327.0,447.44,356.82
2018,10,1,15,15,211.0,198.5,2.1,18.5,300.0,430.09,345.91
2018,10,1,15,30,227.0,172.0,2.1,18.5,273.0,430.77,348.02
2018,10,1,15,45,254.5,150.5,1.85,18.15,251.5,425.26,345.46
2018,10,1,16,0,282.0,129.0,1.6,17.8,230.0,416.66,340.17
2018,10,1,16,15,278.5,110.5,1.45,17.6,197.5,383.04,314.11
2018,10,1,16,30,275.0,92.0,1.3,17.4,165.0,348.46,286.47
2018,10,1,16,45,233.0,75.0,1.2,17.25,127.5,286.37,234.91
2018,10,1,17,0,191.0,58.0,1.1,17.1,90.0,227.29,184.26
2018,10,1,17,15,137.0,41.0,1.05,16.95,59.5,163.83,127.71
2018,10,1,17,30,83.0,24.0,1.0,16.8,29.0,96.69,43.77
2018,10,1,17,45,51.0,13.5,0.95,16.6,15.5,39.75,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,15.7,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,15.7,2.0,0.0,0.0
2018,10,2,6,15,20.0,7.5,1.45,15.85,7.5,6.4,0.0
2018,10,2,6,30,20.0,12.0,1.5,16.0,13.0,10.21,0.79
2018,10,2,6,45,10.0,23.0,1.6,16.2,23.5,19.49,11.01
2018,10,2,7,0,0.0,34.0,1.7,16.4,34.0,28.09,19.0
2018,10,2,7,15,45.5,54.5,1.75,16.7,66.5,43.27,32.64
2018,10,2,7,30,91.0,75.0,1.8,17.0,99.0,58.39,46.08
2018,10,2,7,45,72.5,91.0,1.8,17.3,112.5,69.57,55.86
2018,10,2,8,0,54.0,107.0,1.8,17.6,126.0,83.66,67.99
2018,10,2,8,15,79.5,145.0,1.95,17.9,178.0,117.61,89.85
2018,10,2,8,30,105.0,183.0,2.1,18.2,230.0,154.57,117.9
2018,10,2,8,45,90.5,195.5,2.2,18.45,239.0,172.83,133.15
2018,10,2,9,0,76.0,208.0,2.3,18.7,248.0,187.55,145.69
2018,10,2,9,15,69.0,226.0,2.4,19.0,264.5,207.17,161.67
2018,10,2,9,30,62.0,244.0,2.5,19.3,281.0,226.2,176.88
2018,10,2,9,45,72.0,257.5,2.6,19.55,302.5,248.85,194.63
2018,10,2,10,0,82.0,271.0,2.7,19.8,324.0,272.8,213.33
2018,10,2,10,15,141.5,290.5,2.75,20.05,386.5,338.46,264.49
2018,10,2,10,30,201.0,310.0,2.8,20.3,449.0,405.55,316.17
2018,10,2,10,45,257.0,307.5,2.85,20.55,490.5,466.09,362.42
2018,10,2,11,0,313.0,305.0,2.9,20.8,532.0,522.94,405.55
2018,10,2,11,15,309.5,304.5,2.95,20.9,532.0,539.67,417.98
2018,10,2,11,30,306.0,304.0,3.0,21.0,532.0,554.91,429.4
2018,10,2,11,45,181.5,304.5,3.05,21.15,440.0,451.39,350.26
2018,10,2,12,0,57.0,305.0,3.1,21.3,348.0,335.55,259.78
2018,10,2,12,15,33.5,246.5,3.15,21.25,271.5,259.57,201.49
2018,10,2,12,30,10.0,188.0,3.2,21.2,195.0,171.06,131.91
2018,10,2,12,45,169.0,224.5,3.25,21.2,346.5,409.22,322.12
2018,10,2,13,0,328.0,261.0,3.3,21.2,498.0,612.63,476.69
2018,10,2,13,15,338.5,271.0,3.35,21.05,510.0,643.04,498.64
2018,10,2,13,30,349.0,281.0,3.4,20.9,522.0,672.56,520.96
2018,10,2,13,45,321.0,274.0,3.45,20.75,488.5,642.36,499.56
2018,10,2,14,0,293.0,267.0,3.5,20.6,455.0,610.38,477.0
2018,10,2,14,15,248.5,262.5,3.55,20.4,416.0,563.37,442.58
2018,10,2,14,30,204.0,258.0,3.6,20.2,377.0,493.66,390.86
2018,10,2,14,45,224.5,235.5,3.65,19.95,358.5,488.56,389.69
2018,10,2,15,0,245.0,213.0,3.7,19.7,340.0,502.95,402.78
2018,10,2,15,15,225.5,197.0,3.7,19.7,305.5,463.37,373.03
2018,10,2,15,30,206.0,181.0,3.7,19.7,271.0,403.67,327.63
2018,10,2,15,45,159.0,152.5,3.65,19.2,217.0,323.13,264.34
2018,10,2,16,0,112.0,124.0,3.6,18.7,163.0,244.19,200.57
2018,10,2,16,15,103.5,108.5,3.45,18.4,140.5,217.66,179.13
2018,10,2,16,30,95.0,93.0,3.3,18.1,118.0,191.61,157.36
2018,10,2,16,45,123.0,71.5,3.2,17.85,96.0,184.04,151.15
2018,10,2,17,0,151.0,50.0,3.1,17.6,74.0,186.3,151.41
2018,10,2,17,15,134.5,35.5,2.9,17.35,51.0,152.71,118.58
2018,10,2,17,30,118.0,21.0,2.7,17.1,28.0,123.02,40.45
2018,10,2,17,45,59.0,10.5,2.45,16.85,14.0,41.55,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.75,16.25,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,10,3,6,15,87.0,9.0,0.8,16.4,14.5,7.68,0.0
2018,10,3,6,30,164.0,17.0,0.9,16.5,28.0,13.6,2.23
2018,10,3,6,45,211.5,18.0,1.0,16.6,45.5,14.0,6.27
2018,10,3,7,0,259.0,19.0,1.1,16.7,63.0,15.9,8.3
2018,10,3,7,15,129.5,16.5,1.2,16.8,38.5,11.94,4.95
2018,10,3,7,30,0.0,14.0,1.3,16.9,14.0,11.51,4.62
2018,10,3,7,45,0.0,18.0,1.4,17.05,18.0,14.82,7.57
2018,10,3,8,0,0.0,22.0,1.5,17.2,22.0,18.13,10.48
2018,10,3,8,15,3.5,40.5,1.6,17.3,42.0,33.75,22.87
2018,10,3,8,30,7.0,59.0,1.7,17.4,62.0,49.9,36.17
2018,10,3,8,45,34.5,118.5,1.8,17.5,136.0,104.04,79.89
2018,10,3,9,0,62.0,178.0,1.9,17.6,210.0,161.27,125.65
2018,10,3,9,15,51.0,193.5,1.9,17.7,221.5,175.96,137.81
2018,10,3,9,30,40.0,209.0,1.9,17.8,233.0,189.52,148.83
2018,10,3,9,45,50.5,240.0,1.9,17.95,271.5,224.78,176.65
2018,10,3,10,0,61.0,271.0,1.9,18.1,310.0,262.22,205.85
2018,10,3,10,15,125.0,285.0,1.85,18.2,369.5,324.7,254.64
2018,10,3,10,30,189.0,299.0,1.8,18.3,429.0,388.78,304.13
2018,10,3,10,45,304.5,289.5,1.8,18.4,506.0,482.56,376.13
2018,10,3,11,0,420.0,280.0,1.8,18.5,583.0,589.13,455.71
2018,10,3,11,15,330.0,302.5,1.8,18.55,543.0,554.27,428.49
2018,10,3,11,30,240.0,325.0,1.8,18.6,503.0,522.55,403.75
2018,10,3,11,45,141.5,314.5,1.85,18.6,419.5,427.85,332.3
2018,10,3,12,0,43.0,304.0,1.9,18.6,336.0,322.6,250.71
2018,10,3,12,15,36.5,290.5,2.0,18.55,317.5,307.07,239.41
2018,10,3,12,30,30.0,277.0,2.1,18.5,299.0,290.68,226.96
2018,10,3,12,45,114.5,300.0,2.2,18.5,382.5,419.48,328.52
2018,10,3,13,0,199.0,323.0,2.3,18.5,466.0,534.12,416.29
2018,10,3,13,15,244.0,305.5,2.3,18.45,476.0,588.11,457.02
2018,10,3,13,30,289.0,288.0,2.3,18.4,486.0,620.62,482.59
2018,10,3,13,45,490.0,209.0,2.35,18.35,528.5,762.33,591.27
2018,10,3,14,0,691.0,130.0,2.4,18.3,571.0,888.22,681.39
2018,10,3,14,15,453.0,182.0,2.35,18.25,465.0,698.41,545.74
2018,10,3,14,30,215.0,234.0,2.3,18.2,359.0,475.8,377.45
2018,10,3,14,45,167.5,213.5,2.3,18.15,306.5,405.27,324.63
2018,10,3,15,0,120.0,193.0,2.3,18.1,254.0,335.03,269.84
2018,10,3,15,15,276.5,149.0,2.3,18.1,273.5,450.71,366.38
2018,10,3,15,30,433.0,105.0,2.3,18.1,293.0,558.29,452.43
2018,10,3,15,45,508.5,83.5,2.25,18.05,278.5,599.17,483.87
2018,10,3,16,0,584.0,62.0,2.2,18.0,264.0,619.73,499.97
2018,10,3,16,15,359.5,45.0,2.2,17.85,163.0,387.73,320.21
2018,10,3,16,30,135.0,28.0,2.2,17.7,62.0,158.41,131.32
2018,10,3,16,45,253.0,27.0,2.2,17.6,73.0,252.78,210.48
2018,10,3,17,0,371.0,26.0,2.2,17.5,84.0,323.98,264.62
2018,10,3,17,15,305.0,24.0,2.1,17.25,59.5,267.92,208.13
2018,10,3,17,30,239.0,22.0,2.0,17.0,35.0,195.67,28.21
2018,10,3,17,45,119.5,11.0,1.9,16.8,17.5,75.25,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,6,15,21.0,7.0,1.8,15.0,8.5,5.97,0.0
2018,10,4,6,30,42.0,14.0,1.9,15.1,17.0,11.33,0.21
2018,10,4,6,45,55.5,26.0,2.05,15.25,33.0,20.62,11.89
2018,10,4,7,0,69.0,38.0,2.2,15.4,49.0,30.92,21.5
2018,10,4,7,15,37.5,44.5,2.2,15.5,51.0,35.96,26.29
2018,10,4,7,30,6.0,51.0,2.2,15.6,53.0,42.25,32.04
2018,10,4,7,45,3.0,48.5,2.25,15.75,49.5,40.13,30.17
2018,10,4,8,0,0.0,46.0,2.3,15.9,46.0,38.03,28.25
2018,10,4,8,15,0.0,53.5,2.4,16.0,53.5,44.28,32.05
2018,10,4,8,30,0.0,61.0,2.5,16.1,61.0,50.54,37.21
2018,10,4,8,45,0.0,67.0,2.55,16.2,67.0,55.56,41.29
2018,10,4,9,0,0.0,73.0,2.6,16.3,73.0,60.59,45.34
2018,10,4,9,15,14.5,144.0,2.75,16.4,152.5,123.59,97.01
2018,10,4,9,30,29.0,215.0,2.9,16.5,232.0,190.13,150.68
2018,10,4,9,45,42.0,241.5,3.0,16.55,267.5,222.35,176.26
2018,10,4,10,0,55.0,268.0,3.1,16.6,303.0,256.89,203.67
2018,10,4,10,15,46.5,269.5,3.25,16.6,300.0,259.42,205.57
2018,10,4,10,30,38.0,271.0,3.4,16.6,297.0,260.72,206.48
2018,10,4,10,45,51.0,281.5,3.55,16.65,317.5,283.8,224.9
2018,10,4,11,0,64.0,292.0,3.7,16.7,338.0,308.28,244.38
2018,10,4,11,15,91.0,320.0,3.85,16.7,386.5,361.74,286.7
2018,10,4,11,30,118.0,348.0,4.0,16.7,435.0,432.48,341.76
2018,10,4,11,45,110.0,344.5,4.1,16.7,426.0,416.41,329.32
2018,10,4,12,0,102.0,341.0,4.2,16.7,417.0,413.22,327.0
2018,10,4,12,15,93.5,339.5,4.35,16.65,408.5,410.68,325.27
2018,10,4,12,30,85.0,338.0,4.5,16.6,400.0,407.34,322.91
2018,10,4,12,45,69.0,322.0,4.6,16.55,372.0,380.25,301.91
2018,10,4,13,0,53.0,306.0,4.7,16.5,344.0,351.87,279.78
2018,10,4,13,15,50.5,294.0,4.7,16.4,329.5,340.35,271.21
2018,10,4,13,30,48.0,282.0,4.7,16.3,315.0,328.39,262.26
2018,10,4,13,45,234.5,240.5,4.7,16.25,390.5,516.68,416.7
2018,10,4,14,0,421.0,199.0,4.7,16.2,466.0,684.68,550.15
2018,10,4,14,15,481.0,174.5,4.65,16.15,463.5,717.73,577.01
2018,10,4,14,30,541.0,150.0,4.6,16.1,461.0,758.14,608.82
2018,10,4,14,45,555.5,138.5,4.5,16.0,438.5,754.19,606.82
2018,10,4,15,0,570.0,127.0,4.4,15.9,416.0,746.97,602.71
2018,10,4,15,15,653.5,101.0,4.4,15.9,403.0,784.03,632.24
2018,10,4,15,30,737.0,75.0,4.4,15.9,390.0,807.29,651.15
2018,10,4,15,45,721.5,68.5,4.3,15.75,346.5,764.92,620.65
2018,10,4,16,0,706.0,62.0,4.2,15.6,303.0,720.53,588.32
2018,10,4,16,15,625.0,60.5,4.25,15.4,248.5,632.01,521.38
2018,10,4,16,30,544.0,59.0,4.3,15.2,194.0,542.52,451.02
2018,10,4,16,45,504.0,49.5,4.3,15.0,152.0,477.52,396.94
2018,10,4,17,0,464.0,40.0,4.3,14.8,110.0,414.66,341.06
2018,10,4,17,15,341.0,31.0,4.3,14.55,71.5,301.22,234.57
2018,10,4,17,30,218.0,22.0,4.3,14.3,33.0,179.64,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.1,16.5,69.36,0.0
2018,10,4,18,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,12.75,20.5,9.82,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.1,41.0,19.29,2.82
2018,10,5,6,45,407.5,31.5,3.0,13.45,83.5,25.93,16.43
2018,10,5,7,0,532.0,40.0,3.0,13.8,126.0,32.64,23.12
2018,10,5,7,15,606.0,44.5,2.8,13.95,175.5,39.02,29.17
2018,10,5,7,30,680.0,49.0,2.6,14.1,225.0,42.63,32.56
2018,10,5,7,45,722.5,53.0,2.4,14.3,275.0,45.64,35.27
2018,10,5,8,0,765.0,57.0,2.2,14.5,325.0,54.34,42.95
2018,10,5,8,15,793.5,60.0,2.2,14.75,373.0,112.82,60.08
2018,10,5,8,30,822.0,63.0,2.2,15.0,421.0,179.04,107.89
2018,10,5,8,45,841.5,64.5,2.2,15.2,464.5,240.32,159.99
2018,10,5,9,0,861.0,66.0,2.2,15.4,508.0,303.17,216.27
2018,10,5,9,15,746.0,107.5,2.25,15.65,511.5,352.12,264.61
2018,10,5,9,30,631.0,149.0,2.3,15.9,515.0,391.92,302.69
2018,10,5,9,45,710.0,133.0,2.3,16.1,567.0,457.2,356.57
2018,10,5,10,0,789.0,117.0,2.3,16.3,619.0,529.96,415.18
2018,10,5,10,15,853.0,98.0,2.2,16.55,661.5,593.99,465.7
2018,10,5,10,30,917.0,79.0,2.1,16.8,704.0,663.3,518.68
2018,10,5,10,45,921.5,79.5,2.0,17.0,722.5,714.75,556.57
2018,10,5,11,0,926.0,80.0,1.9,17.2,741.0,763.95,590.36
2018,10,5,11,15,915.5,86.5,1.9,17.4,748.5,805.34,617.99
2018,10,5,11,30,905.0,93.0,1.9,17.6,756.0,842.97,642.81
2018,10,5,11,45,844.0,121.0,1.85,17.85,741.5,864.97,656.19
2018,10,5,12,0,783.0,149.0,1.8,18.1,727.0,871.98,659.52
2018,10,5,12,15,719.0,175.5,1.95,18.15,704.0,875.23,663.2
2018,10,5,12,30,655.0,202.0,2.1,18.2,681.0,865.78,658.28
2018,10,5,12,45,659.5,190.5,2.3,18.25,665.5,877.15,668.25
2018,10,5,13,0,664.0,179.0,2.5,18.3,650.0,885.18,675.78
2018,10,5,13,15,751.0,142.0,2.75,18.3,660.5,942.64,717.93
2018,10,5,13,30,838.0,105.0,3.0,18.3,671.0,990.27,752.88
2018,10,5,13,45,845.5,97.0,3.3,18.35,648.0,982.69,750.66
2018,10,5,14,0,853.0,89.0,3.6,18.4,625.0,983.25,754.47
2018,10,5,14,15,857.0,81.5,3.75,18.25,595.0,976.81,752.95
2018,10,5,14,30,861.0,74.0,3.9,18.1,565.0,966.24,748.7
2018,10,5,14,45,845.5,71.5,4.05,18.0,525.0,938.97,732.57
2018,10,5,15,0,830.0,69.0,4.2,17.9,485.0,908.53,714.1
2018,10,5,15,15,795.0,69.5,4.2,17.9,438.0,871.19,689.36
2018,10,5,15,30,760.0,70.0,4.2,17.9,391.0,821.31,655.07
2018,10,5,15,45,714.5,68.0,4.5,17.5,341.0,757.23,611.96
2018,10,5,16,0,669.0,66.0,4.8,17.1,291.0,698.2,570.96
2018,10,5,16,15,618.0,61.0,4.95,16.8,242.5,626.37,516.96
2018,10,5,16,30,567.0,56.0,5.1,16.5,194.0,556.13,461.65
2018,10,5,16,45,502.5,47.5,5.25,16.15,148.5,473.29,393.26
2018,10,5,17,0,438.0,39.0,5.4,15.8,103.0,394.78,324.38
2018,10,5,17,15,313.5,29.0,5.45,15.45,65.5,280.94,215.1
2018,10,5,17,30,189.0,19.0,5.5,15.1,28.0,157.92,0.0
2018,10,5,17,45,94.5,9.5,5.55,14.8,14.0,60.0,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,13.9,18.5,8.96,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.2,37.0,17.5,0.2
2018,10,6,6,45,383.0,29.0,4.3,14.45,77.0,23.75,14.39
2018,10,6,7,0,503.0,37.0,4.5,14.7,117.0,30.06,20.73
2018,10,6,7,15,428.0,42.5,4.5,14.95,127.5,33.26,23.9
2018,10,6,7,30,353.0,48.0,4.5,15.2,138.0,36.09,26.57
2018,10,6,7,45,308.5,70.5,4.55,15.45,161.5,51.35,40.16
2018,10,6,8,0,264.0,93.0,4.6,15.7,185.0,68.3,55.07
2018,10,6,8,15,294.5,106.0,4.65,15.95,222.5,102.22,69.69
2018,10,6,8,30,325.0,119.0,4.7,16.2,260.0,140.45,97.88
2018,10,6,8,45,478.5,118.0,4.75,16.45,349.5,198.49,140.56
2018,10,6,9,0,632.0,117.0,4.8,16.7,439.0,277.86,203.81
2018,10,6,9,15,692.5,115.0,4.8,16.95,493.0,341.12,258.43
2018,10,6,9,30,753.0,113.0,4.8,17.2,547.0,410.72,317.96
2018,10,6,9,45,834.0,95.5,4.8,17.45,602.0,482.76,378.59
2018,10,6,10,0,915.0,78.0,4.8,17.7,657.0,558.84,441.44
2018,10,6,10,15,929.5,77.5,4.85,17.9,686.5,619.25,491.06
2018,10,6,10,30,944.0,77.0,4.9,18.1,716.0,678.86,538.74
2018,10,6,10,45,945.0,79.0,4.9,18.25,734.0,730.7,579.19
2018,10,6,11,0,946.0,81.0,4.9,18.4,752.0,779.93,615.29
2018,10,6,11,15,942.0,84.5,4.95,18.5,761.5,824.06,646.82
2018,10,6,11,30,938.0,88.0,5.0,18.6,771.0,864.83,675.77
2018,10,6,11,45,943.5,86.0,5.05,18.75,776.0,904.3,703.56
2018,10,6,12,0,949.0,84.0,5.1,18.9,781.0,940.64,729.04
2018,10,6,12,15,941.5,86.5,5.15,18.95,774.0,966.8,747.63
2018,10,6,12,30,934.0,89.0,5.2,19.0,767.0,988.93,763.53
2018,10,6,12,45,936.0,85.5,5.25,19.1,755.0,1009.26,778.18
2018,10,6,13,0,938.0,82.0,5.3,19.2,743.0,1025.65,790.22
2018,10,6,13,15,931.5,81.5,5.35,19.25,722.0,1033.17,796.42
2018,10,6,13,30,925.0,81.0,5.4,19.3,701.0,1036.56,799.98
2018,10,6,13,45,921.5,78.0,5.45,19.35,674.0,1035.77,800.83
2018,10,6,14,0,918.0,75.0,5.5,19.4,647.0,1030.87,799.01
2018,10,6,14,15,905.5,73.5,5.6,19.35,612.0,1014.78,790.14
2018,10,6,14,30,893.0,72.0,5.7,19.3,577.0,994.9,778.69
2018,10,6,14,45,876.5,70.5,5.8,19.3,536.0,967.5,761.67
2018,10,6,15,0,860.0,69.0,5.9,19.3,495.0,936.88,742.19
2018,10,6,15,15,837.5,66.5,5.9,19.3,449.5,896.27,714.58
2018,10,6,15,30,815.0,64.0,5.9,19.3,404.0,863.23,692.23
2018,10,6,15,45,782.5,61.0,6.05,19.0,355.0,808.02,654.09
2018,10,6,16,0,750.0,58.0,6.2,18.7,306.0,751.64,613.74
2018,10,6,16,15,701.5,54.0,6.2,18.35,255.5,679.92,559.29
2018,10,6,16,30,653.0,50.0,6.2,18.0,205.0,609.02,503.05
2018,10,6,16,45,573.5,44.0,6.25,17.6,156.0,520.88,430.18
2018,10,6,17,0,494.0,38.0,6.3,17.2,107.0,432.22,352.84
2018,10,6,17,15,345.0,28.5,6.3,16.85,67.0,300.61,224.3
2018,10,6,17,30,196.0,19.0,6.3,16.5,27.0,133.26,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.15,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.3,19.5,8.96,0.0
2018,10,7,6,30,310.0,21.0,5.0,15.6,39.0,17.66,0.0
2018,10,7,6,45,443.5,28.5,5.2,15.95,82.5,25.68,15.76
2018,10,7,7,0,577.0,36.0,5.4,16.3,126.0,32.22,22.4
2018,10,7,7,15,645.5,41.0,5.55,16.55,176.0,36.29,26.37
2018,10,7,7,30,714.0,46.0,5.7,16.8,226.0,40.44,30.21
2018,10,7,7,45,743.5,51.0,5.85,17.05,274.0,44.28,33.64
2018,10,7,8,0,773.0,56.0,6.0,17.3,322.0,55.53,35.64
2018,10,7,8,15,814.5,57.5,5.95,17.55,374.0,119.12,63.66
2018,10,7,8,30,856.0,59.0,5.9,17.8,426.0,182.58,108.75
2018,10,7,8,45,869.0,62.5,5.85,18.05,469.0,246.21,163.47
2018,10,7,9,0,882.0,66.0,5.8,18.3,512.0,310.65,221.83
2018,10,7,9,15,896.0,68.5,5.75,18.55,552.0,375.09,280.41
2018,10,7,9,30,910.0,71.0,5.7,18.8,592.0,439.91,338.22
2018,10,7,9,45,909.0,76.0,5.65,19.1,622.0,500.2,390.92
2018,10,7,10,0,908.0,81.0,5.6,19.4,652.0,558.64,440.33
2018,10,7,10,15,900.5,88.5,5.5,19.65,674.5,613.65,485.32
2018,10,7,10,30,893.0,96.0,5.4,19.9,697.0,665.77,526.54
2018,10,7,10,45,898.0,97.0,5.35,20.15,716.0,717.04,566.2
2018,10,7,11,0,903.0,98.0,5.3,20.4,735.0,766.18,602.57
2018,10,7,11,15,929.0,89.5,5.2,20.55,753.5,819.46,639.93
2018,10,7,11,30,955.0,81.0,5.1,20.7,772.0,871.38,675.74
2018,10,7,11,45,934.5,89.5,5.05,20.9,768.5,900.5,695.13
2018,10,7,12,0,914.0,98.0,5.0,21.1,765.0,924.93,711.27
2018,10,7,12,15,916.0,97.0,4.95,21.2,761.5,955.02,731.68
2018,10,7,12,30,918.0,96.0,4.9,21.3,758.0,981.59,749.56
2018,10,7,12,45,923.5,91.5,4.85,21.4,747.5,1003.89,764.53
2018,10,7,13,0,929.0,87.0,4.8,21.5,737.0,1022.39,776.98
2018,10,7,13,15,916.5,88.5,4.8,21.55,714.0,1026.22,780.13
2018,10,7,13,30,904.0,90.0,4.8,21.6,691.0,1025.91,780.72
2018,10,7,13,45,907.0,84.5,4.85,21.7,666.5,1028.65,783.91
2018,10,7,14,0,910.0,79.0,4.9,21.8,642.0,1027.23,784.41
2018,10,7,14,15,899.0,77.0,4.95,21.75,607.0,1012.06,776.06
2018,10,7,14,30,888.0,75.0,5.0,21.7,572.0,993.1,765.25
2018,10,7,14,45,873.5,72.0,5.0,21.7,531.5,965.77,748.03
2018,10,7,15,0,859.0,69.0,5.0,21.7,491.0,935.1,728.44
2018,10,7,15,15,836.0,66.5,5.0,21.7,445.0,894.02,701.19
2018,10,7,15,30,813.0,64.0,5.0,21.7,399.0,860.53,679.05
2018,10,7,15,45,782.5,60.0,4.9,21.55,350.0,805.78,640.54
2018,10,7,16,0,752.0,56.0,4.8,21.4,301.0,749.79,600.13
2018,10,7,16,15,706.5,51.5,4.55,20.95,251.0,679.91,547.69
2018,10,7,16,30,661.0,47.0,4.3,20.5,201.0,610.75,493.6
2018,10,7,16,45,584.0,40.5,4.05,20.1,152.0,516.94,417.76
2018,10,7,17,0,507.0,34.0,3.8,19.7,103.0,427.65,341.3
2018,10,7,17,15,357.5,25.5,3.7,19.25,64.0,304.48,216.53
2018,10,7,17,30,208.0,17.0,3.6,18.8,25.0,138.43,0.0
2018,10,7,17,45,104.0,8.5,3.55,18.35,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,15.95,18.0,8.54,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.3,36.0,16.79,0.0
2018,10,8,6,45,428.0,27.0,3.6,16.7,78.0,24.27,14.4
2018,10,8,7,0,562.0,34.0,3.7,17.1,120.0,30.38,20.7
2018,10,8,7,15,631.5,39.0,3.85,17.4,169.0,34.51,24.71
2018,10,8,7,30,701.0,44.0,4.0,17.7,218.0,38.71,28.57
2018,10,8,7,45,743.5,47.5,4.15,18.0,268.5,41.49,31.06
2018,10,8,8,0,786.0,51.0,4.3,18.3,319.0,57.81,36.76
2018,10,8,8,15,814.5,53.0,4.35,18.6,366.5,116.37,60.89
2018,10,8,8,30,843.0,55.0,4.4,18.9,414.0,178.09,105.03
2018,10,8,8,45,862.5,57.0,4.5,19.2,458.0,240.85,158.41
2018,10,8,9,0,882.0,59.0,4.6,19.5,502.0,305.2,216.01
2018,10,8,9,15,895.5,61.0,4.55,19.8,541.0,368.81,273.3
2018,10,8,9,30,909.0,63.0,4.5,20.1,580.0,432.72,329.65
2018,10,8,9,45,919.0,64.5,4.45,20.35,613.0,494.55,382.79
2018,10,8,10,0,929.0,66.0,4.4,20.6,646.0,555.69,433.59
2018,10,8,10,15,936.0,66.5,4.35,20.8,672.0,613.13,479.99
2018,10,8,10,30,943.0,67.0,4.3,21.0,698.0,668.98,523.74
2018,10,8,10,45,948.0,68.0,4.2,21.25,717.5,722.15,563.98
2018,10,8,11,0,953.0,69.0,4.1,21.5,737.0,773.05,599.55
2018,10,8,11,15,955.5,69.5,4.0,21.65,748.0,818.97,630.81
2018,10,8,11,30,958.0,70.0,3.9,21.8,759.0,861.96,659.64
2018,10,8,11,45,958.5,70.0,3.8,21.95,762.0,899.56,684.42
2018,10,8,12,0,959.0,70.0,3.7,22.1,765.0,933.69,706.63
2018,10,8,12,15,957.0,70.5,3.65,22.15,760.0,962.52,725.7
2018,10,8,12,30,955.0,71.0,3.6,22.2,755.0,987.5,742.2
2018,10,8,12,45,951.0,71.0,3.55,22.3,742.0,1006.05,754.28
2018,10,8,13,0,947.0,71.0,3.5,22.4,729.0,1020.51,763.78
2018,10,8,13,15,940.5,70.5,3.5,22.35,708.0,1027.78,769.47
2018,10,8,13,30,934.0,70.0,3.5,22.3,687.0,1030.89,772.61
2018,10,8,13,45,925.0,69.0,3.55,22.25,658.5,1026.73,771.5
2018,10,8,14,0,916.0,68.0,3.6,22.2,630.0,1018.5,767.87
2018,10,8,14,15,903.0,67.5,3.65,22.05,595.5,1002.98,759.76
2018,10,8,14,30,890.0,67.0,3.7,21.9,561.0,983.74,749.24
2018,10,8,14,45,872.5,65.5,3.75,21.8,520.0,955.22,732.19
2018,10,8,15,0,855.0,64.0,3.8,21.7,479.0,923.54,712.84
2018,10,8,15,15,832.5,61.5,3.8,21.7,434.0,882.89,686.35
2018,10,8,15,30,810.0,59.0,3.8,21.7,389.0,839.93,657.79
2018,10,8,15,45,776.0,56.5,3.85,21.2,340.5,794.2,627.94
2018,10,8,16,0,742.0,54.0,3.9,20.7,292.0,737.56,588.81
2018,10,8,16,15,691.0,50.0,3.9,20.15,242.0,664.27,535.23
2018,10,8,16,30,640.0,46.0,3.9,19.6,192.0,592.16,479.83
2018,10,8,16,45,557.5,40.5,3.9,19.05,144.5,496.43,402.7
2018,10,8,17,0,475.0,35.0,3.9,18.5,97.0,414.3,331.41
2018,10,8,17,15,318.0,25.5,3.9,17.9,59.0,275.8,188.43
2018,10,8,17,30,161.0,16.0,3.9,17.3,21.0,109.36,0.0
2018,10,8,17,45,80.5,8.0,3.9,16.7,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,9,6,15,9.0,3.5,0.3,13.55,4.0,2.99,0.0
2018,10,9,6,30,18.0,7.0,0.4,13.7,8.0,5.78,0.0
2018,10,9,6,45,9.0,14.0,0.5,13.9,14.5,11.84,4.2
2018,10,9,7,0,0.0,21.0,0.6,14.1,21.0,17.3,9.57
2018,10,9,7,15,0.0,31.5,0.7,14.4,31.5,25.99,17.54
2018,10,9,7,30,0.0,42.0,0.8,14.7,42.0,34.71,25.45
2018,10,9,7,45,0.0,54.5,0.95,14.95,54.5,45.11,34.75
2018,10,9,8,0,0.0,67.0,1.1,15.2,67.0,55.52,41.85
2018,10,9,8,15,0.5,89.0,1.1,15.55,89.0,72.93,56.35
2018,10,9,8,30,1.0,111.0,1.1,15.9,111.0,90.64,70.86
2018,10,9,8,45,15.0,148.5,1.1,16.25,155.5,123.59,97.18
2018,10,9,9,0,29.0,186.0,1.1,16.6,200.0,159.01,125.23
2018,10,9,9,15,54.5,213.5,1.05,16.95,243.0,194.03,152.45
2018,10,9,9,30,80.0,241.0,1.0,17.3,286.0,233.02,182.76
2018,10,9,9,45,150.0,253.0,0.9,17.7,344.0,288.34,225.24
