Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,13.66,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,22.25,11.09
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,35.83,25.4
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,48.95,37.64
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,63.16,50.66
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,79.64,61.36
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,99.22,75.47
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,122.76,93.9
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,145.63,113.79
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,165.1,130.85
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,218.08,173.41
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,283.47,226.77
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,326.34,262.5
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,372.42,300.54
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,405.06,327.41
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,437.4,353.58
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,460.89,372.22
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,483.01,389.49
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,550.51,443.95
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,639.56,513.65
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,681.75,546.37
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,723.87,579.03
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,810.35,644.07
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,882.99,696.35
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,930.13,730.05
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,963.78,754.22
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,952.39,745.9
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,947.99,743.04
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,952.97,747.4
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,953.99,749.04
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,933.11,735.63
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,919.47,727.58
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,895.92,712.61
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,858.91,687.55
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,810.52,653.12
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,760.41,616.39
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,693.04,567.04
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,625.76,514.79
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,532.67,438.19
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,452.97,367.64
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,317.35,229.27
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,141.06,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,12.8,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,23.85,11.65
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,29.28,19.69
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,34.86,25.21
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,39.69,29.8
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,61.1,35.16
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,116.36,63.98
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,175.41,109.1
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,234.48,161.32
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,294.34,216.33
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,355.18,271.82
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,417.77,327.81
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,474.6,377.96
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,530.2,425.43
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,591.73,476.35
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,656.67,528.49
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,710.15,570.53
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,762.21,608.89
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,806.89,640.58
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,848.68,669.87
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,884.37,694.51
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,916.67,716.62
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,942.92,734.64
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,965.36,750.03
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,981.74,761.66
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,994.13,770.67
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,984.34,764.59
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,970.26,755.79
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,959.52,749.36
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,956.08,748.22
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,944.67,741.92
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,940.09,740.61
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,902.88,715.53
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,863.02,688.29
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,786.95,633.28
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,707.14,573.94
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,614.21,503.8
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,523.84,432.4
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,449.02,369.63
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,377.32,305.41
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,284.48,197.58
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,151.42,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,12.8,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,21.02,8.81
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,30.63,20.71
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,38.8,28.54
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,40.61,30.48
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,58.15,33.64
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,111.74,65.21
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,161.17,105.37
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,211.65,149.85
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,260.71,194.29
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,316.54,242.41
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,377.97,294.85
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,440.72,347.75
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,508.19,403.45
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,563.62,448.52
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,619.38,492.71
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,660.14,524.26
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,697.23,552.31
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,731.94,577.63
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,767.36,602.31
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,806.57,629.67
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,848.02,658.42
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,871.36,673.81
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,891.34,686.96
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,875.45,675.31
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,861.79,665.65
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,881.51,680.17
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,891.99,688.08
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,842.72,654.18
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,782.64,612.55
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,696.33,551.69
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,619.14,494.64
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,596.61,479.86
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,571.87,462.78
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,565.56,459.32
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,555.21,451.6
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,504.76,412.46
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,459.79,376.06
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,379.08,309.1
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,308.23,245.91
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,206.33,134.28
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,70.44,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,10.24,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,18.19,5.95
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,28.78,18.89
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,40.49,29.8
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,56.51,44.26
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,74.14,55.82
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,102.71,71.45
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,153.18,105.32
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,198.79,142.8
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,249.48,185.97
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,301.19,230.13
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,362.02,281.18
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,408.82,320.81
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,449.11,354.21
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,504.67,398.25
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,556.66,438.58
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,609.34,478.84
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,662.88,518.92
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,697.29,543.9
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,728.98,566.6
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,754.91,584.38
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,777.86,599.68
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,809.23,621.6
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,838.35,641.85
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,869.17,662.87
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,891.29,677.87
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,882.68,671.8
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,864.17,659.29
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,904.96,687.79
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,936.69,709.46
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,894.36,681.23
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,838.02,643.61
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,835.05,643.4
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,827.19,639.19
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,786.18,611.15
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,743.23,580.98
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,673.98,531.91
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,605.07,480.35
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,494.76,393.95
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,384.29,301.65
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,231.41,140.9
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,54.16,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,11.95,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,21.03,6.62
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,26.83,17.28
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,35.66,25.77
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,40.35,30.3
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,60.31,37.69
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,109.74,68.26
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,153.38,103.56
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,210.91,147.93
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,280.36,204.77
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,346.89,261.88
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,418.42,322.63
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,473.54,370.28
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,526.82,414.9
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,575.4,454.28
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,617.53,487.48
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,682.28,537.32
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,743.52,582.59
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,771.06,602.32
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,800.45,623.67
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,787.5,614.53
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,760.92,595.93
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,850.49,661.11
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,925.39,714.22
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,926.5,715.83
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,933.93,722.62
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,926.26,718.45
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,914.57,711.69
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,919.33,716.88
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,920.4,719.47
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,907.26,711.82
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,890.63,701.77
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,870.52,688.74
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,847.05,673.05
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,782.96,627.06
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,717.88,579.1
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,604.36,492.25
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,488.33,400.17
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,406.25,331.88
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,328.15,261.5
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,219.3,124.4
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,85.39,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,11.1,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,21.21,5.1
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,26.22,16.58
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,31.44,21.91
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,39.98,29.78
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,57.97,34.54
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,110.64,67.8
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,152.71,103.29
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,202.4,143.61
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,263.22,195.05
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,335.77,254.62
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,421.53,325.62
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,478.83,375.4
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,534.39,422.16
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,587.91,465.49
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,639.61,505.96
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,686.41,541.83
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,730.64,574.3
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,760.85,594.66
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,793.9,617.0
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,795.56,617.1
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,795.86,616.59
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,832.11,642.11
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,860.56,661.8
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,874.73,671.46
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,879.78,674.99
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,792.44,614.05
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,691.44,540.52
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,676.36,531.21
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,658.94,519.64
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,777.02,609.24
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,871.16,677.62
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,750.33,592.04
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,615.19,493.9
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,648.49,520.5
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,666.61,533.99
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,598.0,483.2
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,530.43,430.88
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,436.73,353.81
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,347.56,274.49
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,224.49,113.03
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,82.01,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,9.39,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,17.07,1.42
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,27.01,17.33
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,36.83,26.91
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,46.15,35.63
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,65.04,44.18
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,105.92,69.14
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,149.24,103.08
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,190.39,140.18
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,228.6,175.36
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,274.34,214.86
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,323.74,257.13
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,374.85,300.26
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,430.51,346.52
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,517.35,417.04
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,607.6,489.33
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,679.16,545.5
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,747.69,597.92
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,787.59,626.64
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,824.08,652.97
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,837.34,662.18
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,837.34,662.08
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,851.18,672.99
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,861.0,681.04
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,883.16,698.28
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,902.17,713.55
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,910.4,721.11
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,915.11,726.38
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,903.45,720.12
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,888.22,711.36
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,907.44,727.65
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,921.74,740.21
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,865.35,700.25
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,806.87,658.2
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,778.34,637.58
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,746.97,613.65
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,673.62,556.29
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,600.57,496.58
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,500.52,411.66
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,397.91,317.51
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,244.28,106.12
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,77.79,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,9.39,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,18.51,0.0
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,23.54,14.19
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,31.3,21.93
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,34.54,25.2
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,53.5,29.36
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,107.22,56.61
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,165.94,100.91
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,226.6,153.79
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,287.35,209.13
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,348.14,264.77
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,409.74,319.88
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,468.38,371.15
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,526.53,420.25
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,582.24,465.8
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,636.71,508.86
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,685.71,546.53
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,732.58,580.51
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,776.19,610.58
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,817.12,638.39
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,851.95,661.59
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,883.55,682.4
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,909.42,700.56
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,931.7,716.37
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,947.82,727.94
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,960.13,737.08
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,964.96,742.09
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,965.91,744.65
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,958.03,741.1
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,946.42,735.1
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,926.23,723.18
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,902.75,708.87
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,879.39,694.3
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,842.87,669.78
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,792.39,633.78
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,740.34,595.38
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,668.6,542.11
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,597.27,486.05
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,505.15,409.64
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,410.51,322.2
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,248.63,82.76
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,78.16,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,9.39,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,18.64,0.0
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,26.3,16.31
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,32.41,22.83
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,38.13,28.31
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,58.44,34.18
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,109.23,61.03
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,163.87,103.54
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,224.69,153.9
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,290.68,211.16
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,356.07,269.35
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,423.91,328.68
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,481.41,378.72
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,537.44,425.78
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,593.39,471.14
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,648.11,514.02
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,698.71,552.37
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,747.2,587.16
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,794.65,619.33
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,839.88,649.47
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,875.77,673.17
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,908.33,694.51
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,934.34,711.61
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,956.58,726.26
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,971.77,736.76
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,982.98,744.8
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,987.66,748.93
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,988.37,750.62
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,980.45,746.66
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,968.7,740.27
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,947.78,727.49
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,923.45,712.36
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,889.43,690.39
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,862.49,673.02
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,811.15,637.34
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,758.19,599.3
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,687.42,547.88
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,616.77,493.49
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,514.72,411.36
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,428.73,330.33
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,259.68,54.28
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,85.74,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,8.96,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,17.77,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,23.23,13.52
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,31.42,21.88
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,36.34,26.67
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,55.81,31.94
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,109.25,59.1
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,167.9,102.77
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,227.34,153.19
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,292.48,210.73
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,353.49,265.87
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,415.52,320.82
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,474.5,371.96
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,533.29,421.4
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,589.07,466.69
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,643.57,509.53
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,694.55,548.64
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,743.47,584.15
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,786.91,613.66
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,827.55,640.85
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,862.98,664.12
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,895.12,684.97
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,920.41,701.9
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,941.98,716.43
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,957.65,727.07
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,969.42,735.28
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,973.46,739.76
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,973.56,741.8
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,966.21,738.6
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,955.09,732.98
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,934.15,721.19
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,909.84,706.95
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,876.62,686.07
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,850.67,669.87
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,800.05,634.12
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,747.9,596.02
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,677.59,544.02
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,607.64,489.2
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,508.14,407.42
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,412.17,316.15
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,255.82,14.86
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,85.66,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
