Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,9.39,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,18.73,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,27.62,16.89
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,36.43,26.27
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,42.18,31.91
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,60.61,37.79
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,110.98,65.28
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,165.49,106.91
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,223.69,155.84
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,288.88,213.26
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,351.63,270.03
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,415.06,326.54
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,473.81,378.12
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,532.89,428.37
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,589.47,475.14
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,645.31,519.83
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,696.13,559.29
2018,11,8,11,0,898.0,90.0,4.2,16.6,598.0,744.93,596.18
2018,11,8,11,15,903.0,92.0,4.15,16.8,610.0,791.11,629.09
2018,11,8,11,30,908.0,94.0,4.1,17.0,622.0,834.77,659.7
2018,11,8,11,45,907.0,95.5,4.05,17.2,624.5,870.24,684.14
2018,11,8,12,0,906.0,97.0,4.0,17.4,627.0,902.41,706.13
2018,11,8,12,15,922.0,92.5,4.0,17.55,627.5,929.83,725.13
2018,11,8,12,30,938.0,88.0,4.0,17.7,628.0,963.05,748.27
2018,11,8,12,45,899.0,93.0,3.95,17.85,601.0,964.0,748.48
2018,11,8,13,0,860.0,98.0,3.9,18.0,574.0,950.27,738.78
2018,11,8,13,15,692.5,133.5,3.85,18.1,507.5,852.67,669.71
2018,11,8,13,30,525.0,169.0,3.8,18.2,441.0,732.74,583.11
2018,11,8,13,45,605.0,143.5,3.75,18.35,441.0,792.41,628.41
2018,11,8,14,0,685.0,118.0,3.7,18.5,441.0,842.05,664.65
2018,11,8,14,15,744.5,100.0,3.65,18.5,428.0,875.52,689.45
2018,11,8,14,30,804.0,82.0,3.6,18.5,415.0,897.14,705.78
2018,11,8,14,45,777.5,78.5,3.5,18.55,375.0,858.8,678.67
2018,11,8,15,0,751.0,75.0,3.4,18.6,335.0,825.28,655.04
2018,11,8,15,15,712.0,69.5,3.4,18.6,290.5,768.84,614.47
2018,11,8,15,30,673.0,64.0,3.4,18.6,246.0,711.28,571.7
2018,11,8,15,45,633.5,57.5,2.85,18.05,204.0,651.32,524.09
2018,11,8,16,0,594.0,51.0,2.3,17.5,162.0,591.22,473.87
2018,11,8,16,15,488.0,43.5,2.25,17.05,117.5,478.44,382.01
2018,11,8,16,30,382.0,36.0,2.2,16.6,73.0,370.24,280.77
2018,11,8,16,45,225.0,22.5,2.1,16.1,41.5,209.92,0.0
2018,11,8,17,0,68.0,9.0,2.0,15.6,10.0,52.08,0.0
2018,11,8,17,15,34.0,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.0,3.0,10.2,14.5,8.54,0.0
2018,11,9,7,0,199.0,20.0,2.9,10.3,29.0,16.92,0.0
2018,11,9,7,15,345.5,31.0,2.95,10.8,69.0,25.9,15.23
2018,11,9,7,30,492.0,42.0,3.0,11.3,109.0,34.83,24.92
2018,11,9,7,45,535.0,50.0,3.05,11.8,148.0,40.66,30.64
2018,11,9,8,0,578.0,58.0,3.1,12.3,187.0,58.97,36.53
2018,11,9,8,15,534.0,73.5,3.05,12.65,212.0,108.55,66.06
2018,11,9,8,30,490.0,89.0,3.0,13.0,237.0,149.82,100.16
2018,11,9,8,45,523.5,97.0,2.95,13.35,275.5,201.43,143.93
2018,11,9,9,0,557.0,105.0,2.9,13.7,314.0,254.04,190.17
2018,11,9,9,15,580.5,112.0,2.8,14.1,349.0,306.0,236.3
2018,11,9,9,30,604.0,119.0,2.7,14.5,384.0,360.09,283.4
2018,11,9,9,45,635.5,121.5,2.65,14.95,417.5,415.48,330.4
2018,11,9,10,0,667.0,124.0,2.6,15.4,451.0,473.16,377.95
2018,11,9,10,15,717.0,121.0,2.45,15.9,488.5,537.72,429.16
2018,11,9,10,30,767.0,118.0,2.3,16.4,526.0,605.38,481.08
2018,11,9,10,45,787.5,119.5,2.15,16.9,550.0,660.94,522.11
2018,11,9,11,0,808.0,121.0,2.0,17.4,574.0,716.11,561.49
2018,11,9,11,15,818.5,122.5,1.85,17.7,588.5,763.12,594.05
2018,11,9,11,30,829.0,124.0,1.7,18.0,603.0,803.74,619.9
2018,11,9,11,45,785.5,135.0,1.6,18.25,590.0,817.78,627.45
2018,11,9,12,0,742.0,146.0,1.5,18.5,577.0,821.49,628.16
2018,11,9,12,15,664.0,163.0,1.45,18.7,546.0,795.64,609.37
2018,11,9,12,30,586.0,180.0,1.4,18.9,515.0,756.0,581.08
2018,11,9,12,45,587.0,175.0,1.3,19.05,504.0,766.8,588.35
2018,11,9,13,0,588.0,170.0,1.2,19.2,493.0,774.98,592.97
2018,11,9,13,15,588.0,163.5,1.2,19.25,476.5,777.79,595.39
2018,11,9,13,30,588.0,157.0,1.2,19.3,460.0,777.86,596.13
2018,11,9,13,45,581.0,149.5,1.2,19.35,435.5,767.25,589.61
2018,11,9,14,0,574.0,142.0,1.2,19.4,411.0,753.92,581.38
2018,11,9,14,15,606.5,129.0,1.25,19.25,394.5,776.77,599.55
2018,11,9,14,30,639.0,116.0,1.3,19.1,378.0,788.75,609.78
2018,11,9,14,45,621.5,108.5,1.35,19.0,343.0,756.31,588.77
2018,11,9,15,0,604.0,101.0,1.4,18.9,308.0,721.42,565.9
2018,11,9,15,15,581.5,92.0,1.4,18.9,270.0,678.21,535.5
2018,11,9,15,30,559.0,83.0,1.4,18.9,232.0,633.26,502.65
2018,11,9,15,45,489.5,74.0,1.4,17.9,187.0,547.12,439.01
2018,11,9,16,0,420.0,65.0,1.4,16.9,142.0,465.34,375.53
2018,11,9,16,15,321.5,51.0,1.55,16.35,100.0,358.86,288.3
2018,11,9,16,30,223.0,37.0,1.7,15.8,58.0,260.16,195.31
2018,11,9,16,45,127.0,22.0,1.8,15.2,32.5,143.96,0.0
2018,11,9,17,0,31.0,7.0,1.9,14.6,7.0,26.2,0.0
2018,11,9,17,15,15.5,3.5,2.05,14.3,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.0,9.5,6.83,0.0
2018,11,10,7,0,73.0,16.0,1.6,8.9,19.0,13.66,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.1,50.5,25.43,14.57
2018,11,10,7,30,244.0,50.0,1.8,9.3,82.0,38.17,28.02
2018,11,10,7,45,302.0,64.5,1.9,9.5,120.0,48.69,38.09
2018,11,10,8,0,360.0,79.0,2.0,9.7,158.0,67.4,47.54
2018,11,10,8,15,378.5,89.5,2.1,9.95,188.5,104.72,69.74
2018,11,10,8,30,397.0,100.0,2.2,10.2,219.0,144.31,100.65
2018,11,10,8,45,430.0,110.5,2.25,10.45,256.0,189.21,138.79
2018,11,10,9,0,463.0,121.0,2.3,10.7,293.0,238.0,181.65
2018,11,10,9,15,489.5,129.5,2.25,11.15,327.5,286.56,224.56
2018,11,10,9,30,516.0,138.0,2.2,11.6,362.0,337.74,269.02
2018,11,10,9,45,548.0,142.0,2.15,12.0,395.0,389.62,313.16
2018,11,10,10,0,580.0,146.0,2.1,12.4,428.0,444.02,358.24
2018,11,10,10,15,614.5,147.5,1.95,12.85,460.0,504.93,406.7
2018,11,10,10,30,649.0,149.0,1.8,13.3,492.0,563.09,451.54
2018,11,10,10,45,668.0,152.5,1.65,13.75,515.5,614.59,489.82
2018,11,10,11,0,687.0,156.0,1.5,14.2,539.0,665.93,526.65
2018,11,10,11,15,692.0,159.0,1.4,14.5,550.5,705.9,554.66
2018,11,10,11,30,697.0,162.0,1.3,14.8,562.0,743.97,580.61
2018,11,10,11,45,690.5,164.0,1.25,15.15,561.5,769.54,597.5
2018,11,10,12,0,684.0,166.0,1.2,15.5,561.0,792.07,611.9
2018,11,10,12,15,671.5,169.5,1.3,15.65,554.0,807.73,623.57
2018,11,10,12,30,659.0,173.0,1.4,15.8,547.0,819.89,632.99
2018,11,10,12,45,630.0,178.0,1.55,15.95,529.0,808.94,627.02
2018,11,10,13,0,601.0,183.0,1.7,16.1,511.0,801.43,623.68
2018,11,10,13,15,539.5,186.5,1.7,16.15,472.5,758.07,592.91
2018,11,10,13,30,478.0,190.0,1.7,16.2,434.0,711.09,559.33
2018,11,10,13,45,444.0,184.5,1.75,16.25,401.5,677.16,535.94
2018,11,10,14,0,410.0,179.0,1.8,16.3,369.0,640.98,510.4
2018,11,10,14,15,438.5,166.5,1.75,16.25,356.5,654.29,522.16
2018,11,10,14,30,467.0,154.0,1.7,16.2,344.0,664.99,531.51
2018,11,10,14,45,433.5,143.5,1.7,16.15,306.5,617.51,496.86
2018,11,10,15,0,400.0,133.0,1.7,16.1,269.0,569.04,461.16
2018,11,10,15,15,361.5,118.5,1.7,16.1,229.0,510.62,416.74
2018,11,10,15,30,323.0,104.0,1.7,16.1,189.0,435.43,358.25
2018,11,10,15,45,272.0,86.0,1.55,15.45,148.5,362.91,299.75
2018,11,10,16,0,221.0,68.0,1.4,14.8,108.0,292.17,240.63
2018,11,10,16,15,162.0,49.0,1.5,14.5,73.5,215.36,174.51
2018,11,10,16,30,103.0,30.0,1.6,14.2,39.0,140.42,103.45
2018,11,10,16,45,56.5,16.5,1.65,13.85,21.0,72.64,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.5,3.0,9.08,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,11,6,45,57.5,9.0,2.95,9.2,11.0,7.68,0.0
2018,11,11,7,0,115.0,18.0,3.0,9.2,22.0,15.36,0.0
2018,11,11,7,15,233.0,32.5,3.15,9.65,57.0,25.25,13.83
2018,11,11,7,30,351.0,47.0,3.3,10.1,92.0,39.09,28.6
2018,11,11,7,45,435.5,57.0,3.5,10.55,135.5,46.49,35.9
2018,11,11,8,0,520.0,67.0,3.7,11.0,179.0,64.65,42.83
2018,11,11,8,15,567.5,74.0,3.85,11.45,221.0,111.31,67.54
2018,11,11,8,30,615.0,81.0,4.0,11.9,263.0,163.98,107.02
2018,11,11,8,45,613.0,88.5,4.15,12.3,292.0,212.29,150.16
2018,11,11,9,0,611.0,96.0,4.3,12.7,321.0,259.96,194.57
2018,11,11,9,15,627.0,104.0,4.25,13.2,355.0,313.3,242.92
2018,11,11,9,30,643.0,112.0,4.2,13.7,389.0,367.82,291.39
2018,11,11,9,45,714.5,109.5,4.15,14.2,438.0,438.34,351.01
2018,11,11,10,0,786.0,107.0,4.1,14.7,487.0,515.14,414.39
2018,11,11,10,15,812.0,107.0,3.9,15.05,516.5,574.83,463.02
2018,11,11,10,30,838.0,107.0,3.7,15.4,546.0,633.58,509.49
2018,11,11,10,45,853.0,106.5,3.45,15.75,566.0,685.98,549.5
2018,11,11,11,0,868.0,106.0,3.2,16.1,586.0,737.23,587.3
2018,11,11,11,15,870.5,107.0,3.05,16.35,595.5,779.35,617.06
2018,11,11,11,30,873.0,108.0,2.9,16.6,605.0,818.83,643.5
2018,11,11,11,45,870.5,108.5,2.75,16.85,605.5,850.86,664.24
2018,11,11,12,0,868.0,109.0,2.6,17.1,606.0,879.57,682.44
2018,11,11,12,15,874.0,107.5,2.55,17.25,604.0,910.05,702.79
2018,11,11,12,30,880.0,106.0,2.5,17.4,602.0,937.36,720.86
2018,11,11,12,45,867.5,105.5,2.45,17.6,585.0,945.54,725.69
2018,11,11,13,0,855.0,105.0,2.4,17.8,568.0,949.66,728.07
2018,11,11,13,15,844.0,103.5,2.35,17.9,546.5,950.05,728.37
2018,11,11,13,30,833.0,102.0,2.3,18.0,525.0,946.56,726.19
2018,11,11,13,45,802.0,102.5,2.3,18.1,491.5,929.7,715.53
2018,11,11,14,0,771.0,103.0,2.3,18.2,458.0,902.75,698.05
2018,11,11,14,15,778.0,95.5,2.25,18.25,431.5,898.41,696.01
2018,11,11,14,30,785.0,88.0,2.2,18.3,405.0,890.44,691.22
2018,11,11,14,45,756.5,83.5,2.15,18.3,364.5,849.84,663.56
2018,11,11,15,0,728.0,79.0,2.1,18.3,324.0,806.82,633.88
2018,11,11,15,15,681.5,74.5,2.1,18.3,279.5,745.67,590.56
2018,11,11,15,30,635.0,70.0,2.1,18.3,235.0,683.55,544.97
2018,11,11,15,45,577.5,62.0,1.75,17.65,190.5,607.61,486.07
2018,11,11,16,0,520.0,54.0,1.4,17.0,146.0,532.55,425.24
2018,11,11,16,15,421.0,43.5,1.45,16.6,103.5,424.61,337.25
2018,11,11,16,30,322.0,33.0,1.5,16.2,61.0,322.53,234.74
2018,11,11,16,45,184.0,19.5,1.5,15.8,33.5,143.88,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.4,6.0,35.09,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,11,12,6,45,70.0,8.5,4.3,8.6,11.0,0.0,0.0
2018,11,12,7,0,140.0,17.0,4.3,8.7,22.0,14.51,0.0
2018,11,12,7,15,265.5,29.5,4.35,9.2,56.5,24.68,12.76
2018,11,12,7,30,391.0,42.0,4.4,9.7,91.0,34.82,24.81
2018,11,12,7,45,456.5,52.0,4.5,10.15,131.5,42.34,32.2
2018,11,12,8,0,522.0,62.0,4.6,10.6,172.0,60.13,39.23
2018,11,12,8,15,514.5,73.0,4.5,11.0,202.0,105.5,64.91
2018,11,12,8,30,507.0,84.0,4.4,11.4,232.0,149.98,100.28
2018,11,12,8,45,539.0,92.0,4.35,11.75,270.0,199.19,142.51
2018,11,12,9,0,571.0,100.0,4.3,12.1,308.0,252.04,189.68
2018,11,12,9,15,595.5,107.0,4.2,12.65,343.0,304.9,237.18
2018,11,12,9,30,620.0,114.0,4.1,13.2,378.0,359.96,285.78
2018,11,12,9,45,687.0,113.5,3.95,13.7,426.0,428.98,344.13
2018,11,12,10,0,754.0,113.0,3.8,14.2,474.0,503.97,405.96
2018,11,12,10,15,776.5,114.0,3.6,14.65,502.5,561.14,452.39
2018,11,12,10,30,799.0,115.0,3.4,15.1,531.0,618.68,497.64
2018,11,12,10,45,808.0,117.0,3.15,15.6,549.5,668.5,535.2
2018,11,12,11,0,817.0,119.0,2.9,16.1,568.0,716.84,570.31
2018,11,12,11,15,823.0,119.5,2.75,16.55,578.5,759.62,600.8
2018,11,12,11,30,829.0,120.0,2.6,17.0,589.0,795.79,624.43
2018,11,12,11,45,831.5,119.5,2.4,17.45,591.5,829.46,645.42
2018,11,12,12,0,834.0,119.0,2.2,17.9,594.0,860.23,663.91
2018,11,12,12,15,825.5,120.5,2.0,18.2,587.0,880.47,675.11
2018,11,12,12,30,817.0,122.0,1.8,18.5,580.0,903.71,688.17
2018,11,12,12,45,803.0,123.0,1.6,18.85,564.5,911.71,690.44
2018,11,12,13,0,789.0,124.0,1.4,19.2,549.0,915.86,690.13
2018,11,12,13,15,779.5,122.0,1.25,19.35,528.5,916.89,688.94
2018,11,12,13,30,770.0,120.0,1.1,19.5,508.0,914.3,685.36
2018,11,12,13,45,756.0,116.0,0.9,19.65,480.0,901.45,674.12
2018,11,12,14,0,742.0,112.0,0.7,19.8,452.0,885.12,660.62
2018,11,12,14,15,720.5,108.0,0.6,19.75,418.0,858.35,642.6
2018,11,12,14,30,699.0,104.0,0.5,19.7,384.0,828.56,622.61
2018,11,12,14,45,669.5,98.5,0.45,19.65,345.0,786.79,595.24
2018,11,12,15,0,640.0,93.0,0.4,19.6,306.0,742.75,565.88
2018,11,12,15,15,596.0,86.0,0.4,19.6,263.5,682.17,524.77
2018,11,12,15,30,552.0,79.0,0.4,19.6,221.0,620.64,481.48
2018,11,12,15,45,489.5,69.5,0.5,18.9,177.5,540.64,424.79
2018,11,12,16,0,427.0,60.0,0.6,18.2,134.0,461.74,365.3
2018,11,12,16,15,334.5,46.5,0.7,17.8,94.0,362.36,285.05
2018,11,12,16,30,242.0,33.0,0.8,17.4,54.0,267.89,189.32
2018,11,12,16,45,136.0,19.0,0.85,17.0,29.5,110.16,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.6,5.0,4.27,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,2.55,10.15,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,2.6,10.1,10.0,8.54,0.0
2018,11,13,7,15,5.0,24.0,2.6,10.3,24.0,19.52,8.23
2018,11,13,7,30,0.0,38.0,2.6,10.5,38.0,30.58,20.97
2018,11,13,7,45,4.0,54.5,2.6,10.65,55.5,43.36,33.02
2018,11,13,8,0,8.0,71.0,2.6,10.8,73.0,56.45,42.93
2018,11,13,8,15,21.5,87.5,2.65,11.05,93.5,71.72,55.52
2018,11,13,8,30,35.0,104.0,2.7,11.3,114.0,89.76,70.29
2018,11,13,8,45,20.5,107.0,2.75,11.55,113.0,92.11,72.95
2018,11,13,9,0,6.0,110.0,2.8,11.8,112.0,92.61,73.87
2018,11,13,9,15,5.5,115.0,2.85,12.1,117.0,97.46,77.84
2018,11,13,9,30,5.0,120.0,2.9,12.4,122.0,102.17,81.64
2018,11,13,9,45,16.5,148.0,2.9,12.75,155.5,132.07,106.47
2018,11,13,10,0,28.0,176.0,2.9,13.1,189.0,169.95,137.75
2018,11,13,10,15,32.5,188.5,2.85,13.4,204.5,187.18,151.7
2018,11,13,10,30,37.0,201.0,2.8,13.7,220.0,205.18,166.24
2018,11,13,10,45,47.5,209.0,2.75,14.05,234.5,223.36,180.93
2018,11,13,11,0,58.0,217.0,2.7,14.4,249.0,242.65,196.48
2018,11,13,11,15,153.0,231.5,2.6,14.6,317.0,345.63,280.78
2018,11,13,11,30,248.0,246.0,2.5,14.8,385.0,459.18,370.78
2018,11,13,11,45,188.5,230.5,2.35,14.95,336.5,390.99,316.13
2018,11,13,12,0,129.0,215.0,2.2,15.1,288.0,332.81,269.24
2018,11,13,12,15,82.5,216.5,2.05,15.25,263.0,283.45,228.93
2018,11,13,12,30,36.0,218.0,1.9,15.4,238.0,248.04,199.09
2018,11,13,12,45,126.0,221.5,1.75,15.5,289.0,356.56,288.07
2018,11,13,13,0,216.0,225.0,1.6,15.6,340.0,450.27,362.49
2018,11,13,13,15,149.5,218.0,1.5,15.6,296.5,385.77,310.48
2018,11,13,13,30,83.0,211.0,1.4,15.6,253.0,299.57,241.65
2018,11,13,13,45,239.0,177.0,1.3,15.65,287.5,449.98,364.53
2018,11,13,14,0,395.0,143.0,1.2,15.7,322.0,581.77,466.95
2018,11,13,14,15,326.5,148.5,1.15,15.55,289.0,502.5,405.81
2018,11,13,14,30,258.0,154.0,1.1,15.4,256.0,447.28,363.1
2018,11,13,14,45,182.5,144.0,1.05,15.2,212.5,345.7,283.44
2018,11,13,15,0,107.0,134.0,1.0,15.0,169.0,266.33,218.85
2018,11,13,15,15,84.5,116.0,1.0,15.0,141.5,224.63,184.93
2018,11,13,15,30,62.0,98.0,1.0,15.0,114.0,167.19,137.17
2018,11,13,15,45,45.5,80.0,1.1,14.6,90.5,132.52,107.74
2018,11,13,16,0,29.0,62.0,1.2,14.2,67.0,98.2,77.88
2018,11,13,16,15,17.0,45.0,1.2,14.0,47.5,69.42,52.23
2018,11,13,16,30,5.0,28.0,1.2,13.8,28.0,32.85,18.38
2018,11,13,16,45,10.5,16.0,1.2,13.65,16.0,20.9,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.5,4.0,3.41,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,50.0,7.0,2.55,8.55,8.5,0.0,0.0
2018,11,14,7,0,100.0,14.0,2.6,8.5,17.0,11.95,0.0
2018,11,14,7,15,218.5,27.5,2.7,8.9,49.0,21.44,8.76
2018,11,14,7,30,337.0,41.0,2.8,9.3,81.0,33.99,23.94
2018,11,14,7,45,413.0,52.5,2.85,9.65,122.5,42.85,32.65
2018,11,14,8,0,489.0,64.0,2.9,10.0,164.0,60.49,40.6
2018,11,14,8,15,505.0,74.0,3.0,10.3,198.0,104.8,64.98
2018,11,14,8,30,521.0,84.0,3.1,10.6,232.0,151.21,100.84
2018,11,14,8,45,559.5,91.5,3.15,10.95,272.0,202.04,144.12
2018,11,14,9,0,598.0,99.0,3.2,11.3,312.0,257.29,193.12
2018,11,14,9,15,636.5,104.5,3.15,11.75,352.5,314.87,244.35
2018,11,14,9,30,675.0,110.0,3.1,12.2,393.0,376.2,298.05
2018,11,14,9,45,697.0,114.5,3.05,12.65,425.5,432.66,346.93
2018,11,14,10,0,719.0,119.0,3.0,13.1,458.0,490.29,395.34
2018,11,14,10,15,731.0,122.5,2.95,13.6,482.5,542.3,437.87
2018,11,14,10,30,743.0,126.0,2.9,14.1,507.0,593.82,478.71
2018,11,14,10,45,749.0,129.0,2.85,14.6,524.0,640.19,514.43
2018,11,14,11,0,755.0,132.0,2.8,15.1,541.0,685.01,547.98
2018,11,14,11,15,759.5,133.5,2.75,15.45,551.0,725.39,577.76
2018,11,14,11,30,764.0,135.0,2.7,15.8,561.0,763.63,605.21
2018,11,14,11,45,744.5,139.0,2.6,16.15,555.5,782.84,617.24
2018,11,14,12,0,725.0,143.0,2.5,16.5,550.0,798.08,626.54
2018,11,14,12,15,735.0,141.5,2.45,16.7,551.0,829.01,647.78
2018,11,14,12,30,745.0,140.0,2.4,16.9,552.0,857.46,667.01
2018,11,14,12,45,729.5,140.5,2.35,17.1,536.0,862.2,669.6
2018,11,14,13,0,714.0,141.0,2.3,17.3,520.0,863.22,669.96
2018,11,14,13,15,698.0,139.5,2.25,17.45,498.5,857.93,666.2
2018,11,14,13,30,682.0,138.0,2.2,17.6,477.0,849.11,660.15
2018,11,14,13,45,659.5,136.0,2.15,17.7,449.0,830.14,647.21
2018,11,14,14,0,637.0,134.0,2.1,17.8,421.0,807.85,632.04
2018,11,14,14,15,610.0,128.5,2.1,17.7,387.0,774.51,609.81
2018,11,14,14,30,583.0,123.0,2.1,17.6,353.0,732.9,581.33
2018,11,14,14,45,546.0,116.5,2.05,17.55,315.0,685.72,547.8
2018,11,14,15,0,509.0,110.0,2.0,17.5,277.0,637.4,512.7
2018,11,14,15,15,463.5,99.5,2.0,17.5,235.5,575.56,466.49
2018,11,14,15,30,418.0,89.0,2.0,17.5,194.0,513.99,418.96
2018,11,14,15,45,359.0,76.0,1.85,16.55,154.0,438.62,359.22
2018,11,14,16,0,300.0,63.0,1.7,15.6,114.0,365.77,298.76
2018,11,14,16,15,221.5,46.0,1.75,15.2,77.5,275.21,220.72
2018,11,14,16,30,143.0,29.0,1.8,14.8,41.0,185.45,126.52
2018,11,14,16,45,78.5,16.0,1.85,14.35,22.0,67.78,0.0
2018,11,14,17,0,14.0,3.0,1.9,13.9,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,8.9,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,8.8,11.0,8.54,0.0
2018,11,15,7,15,108.5,26.0,2.75,9.15,36.5,20.38,6.96
2018,11,15,7,30,174.0,42.0,2.8,9.5,62.0,32.08,22.13
2018,11,15,7,45,235.0,56.5,2.85,9.8,96.0,42.69,32.43
2018,11,15,8,0,296.0,71.0,2.9,10.1,130.0,58.81,41.67
2018,11,15,8,15,328.0,82.5,3.0,10.4,162.5,93.63,62.41
2018,11,15,8,30,360.0,94.0,3.1,10.7,195.0,132.49,92.18
2018,11,15,8,45,369.0,108.0,3.2,11.0,225.0,172.61,127.13
2018,11,15,9,0,378.0,122.0,3.3,11.3,255.0,213.87,164.19
2018,11,15,9,15,407.5,131.0,3.2,11.65,288.0,258.53,203.55
2018,11,15,9,30,437.0,140.0,3.1,12.0,321.0,306.26,245.17
2018,11,15,9,45,488.0,147.0,3.05,12.3,363.5,364.55,294.6
2018,11,15,10,0,539.0,154.0,3.0,12.6,406.0,427.71,347.11
2018,11,15,10,15,550.0,157.0,2.95,13.05,425.5,469.44,381.59
2018,11,15,10,30,561.0,160.0,2.9,13.5,445.0,510.97,415.07
2018,11,15,10,45,577.0,162.5,2.85,13.95,464.5,554.84,449.54
2018,11,15,11,0,593.0,165.0,2.8,14.4,484.0,598.53,483.05
2018,11,15,11,15,601.0,169.0,2.75,14.7,497.5,637.51,512.45
2018,11,15,11,30,609.0,173.0,2.7,15.0,511.0,675.25,540.38
2018,11,15,11,45,622.0,171.0,2.6,15.35,517.0,715.37,569.28
2018,11,15,12,0,635.0,169.0,2.5,15.7,523.0,748.15,592.45
2018,11,15,12,15,563.5,180.5,2.5,15.9,492.5,713.93,566.31
2018,11,15,12,30,492.0,192.0,2.5,16.1,462.0,680.71,540.97
2018,11,15,12,45,504.0,189.5,2.5,16.3,460.5,702.73,557.89
2018,11,15,13,0,516.0,187.0,2.5,16.5,459.0,722.95,573.06
2018,11,15,13,15,532.5,178.5,2.5,16.6,450.0,738.48,585.33
2018,11,15,13,30,549.0,170.0,2.5,16.7,441.0,751.76,596.06
2018,11,15,13,45,546.0,163.5,2.5,16.75,420.5,746.49,592.94
2018,11,15,14,0,543.0,157.0,2.5,16.8,400.0,738.69,588.19
2018,11,15,14,15,518.0,149.5,2.45,16.75,367.5,706.42,565.34
2018,11,15,14,30,493.0,142.0,2.4,16.7,335.0,672.12,540.93
2018,11,15,14,45,459.5,132.5,2.3,16.6,298.0,625.82,506.68
2018,11,15,15,0,426.0,123.0,2.2,16.5,261.0,578.48,470.95
2018,11,15,15,15,385.0,110.0,2.2,16.5,222.0,519.48,425.47
2018,11,15,15,30,344.0,97.0,2.2,16.5,183.0,460.72,378.75
2018,11,15,15,45,290.0,81.0,2.0,15.65,143.5,387.97,319.65
2018,11,15,16,0,236.0,65.0,1.8,14.8,104.0,301.85,248.11
2018,11,15,16,15,163.0,46.5,1.8,14.45,69.5,215.3,172.77
2018,11,15,16,30,90.0,28.0,1.8,14.1,35.0,127.38,83.35
2018,11,15,16,45,49.5,15.0,1.85,13.75,18.5,46.91,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,3.05,7.9,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,3.0,7.9,12.0,9.39,0.0
2018,11,16,7,15,144.0,26.0,3.05,8.3,39.5,20.16,5.49
2018,11,16,7,30,234.0,41.0,3.1,8.7,67.0,31.55,21.61
2018,11,16,7,45,309.5,55.0,3.15,9.1,106.0,41.95,31.81
2018,11,16,8,0,385.0,69.0,3.2,9.5,145.0,58.78,40.93
2018,11,16,8,15,413.5,80.5,3.15,9.8,179.5,98.8,63.7
2018,11,16,8,30,442.0,92.0,3.1,10.1,214.0,142.38,97.09
2018,11,16,8,45,498.5,99.5,3.1,10.4,257.0,191.88,138.25
2018,11,16,9,0,555.0,107.0,3.1,10.7,300.0,251.41,189.88
2018,11,16,9,15,574.5,115.5,3.05,11.15,334.0,302.79,236.2
2018,11,16,9,30,594.0,124.0,3.0,11.6,368.0,355.84,283.23
2018,11,16,9,45,610.5,131.0,2.95,12.05,398.5,407.65,328.19
2018,11,16,10,0,627.0,138.0,2.9,12.5,429.0,460.26,372.51
2018,11,16,10,15,643.0,141.5,2.75,13.0,453.5,509.9,412.97
2018,11,16,10,30,659.0,145.0,2.6,13.5,478.0,559.66,452.2
2018,11,16,10,45,670.5,147.0,2.45,14.0,495.5,604.91,486.77
2018,11,16,11,0,682.0,149.0,2.3,14.5,513.0,649.27,519.59
2018,11,16,11,15,688.5,150.0,2.15,14.85,523.5,687.83,547.42
2018,11,16,11,30,695.0,151.0,2.0,15.2,534.0,724.6,573.18
2018,11,16,11,45,697.5,151.0,1.9,15.5,536.5,755.12,594.26
2018,11,16,12,0,700.0,151.0,1.8,15.8,539.0,783.18,612.56
2018,11,16,12,15,706.0,147.5,1.7,16.1,535.5,807.94,628.26
2018,11,16,12,30,712.0,144.0,1.6,16.4,532.0,830.03,641.96
2018,11,16,12,45,716.5,138.5,1.5,16.65,521.5,845.72,651.28
2018,11,16,13,0,721.0,133.0,1.4,16.9,511.0,858.35,658.53
2018,11,16,13,15,710.5,130.5,1.3,17.1,491.0,857.23,656.53
2018,11,16,13,30,700.0,128.0,1.2,17.3,471.0,852.7,652.45
2018,11,16,13,45,684.0,124.0,1.05,17.5,444.0,837.9,640.72
2018,11,16,14,0,668.0,120.0,0.9,17.7,417.0,819.86,626.89
2018,11,16,14,15,646.0,115.0,0.75,17.7,384.5,791.96,606.74
2018,11,16,14,30,624.0,110.0,0.6,17.7,352.0,761.25,584.6
2018,11,16,14,45,593.0,103.5,0.5,17.75,315.0,718.02,554.22
2018,11,16,15,0,562.0,97.0,0.4,17.8,278.0,672.78,522.0
2018,11,16,15,15,517.0,89.0,0.4,17.8,237.5,611.9,479.16
2018,11,16,15,30,472.0,81.0,0.4,17.8,197.0,548.89,433.21
2018,11,16,15,45,410.5,69.5,0.35,17.3,156.0,472.01,375.01
2018,11,16,16,0,349.0,58.0,0.3,16.8,115.0,397.74,315.99
2018,11,16,16,15,263.0,44.0,0.4,16.45,79.0,304.48,238.28
2018,11,16,16,30,177.0,30.0,0.5,16.1,43.0,210.37,133.18
2018,11,16,16,45,97.5,16.5,0.6,15.8,23.0,81.2,0.0
2018,11,16,17,0,18.0,3.0,0.7,15.5,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,0.75,15.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,8.95,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,8.9,12.0,9.39,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.15,40.0,20.2,3.75
2018,11,17,7,30,255.0,41.0,1.5,9.4,68.0,31.64,21.48
2018,11,17,7,45,333.0,53.5,1.5,9.6,106.5,40.98,30.86
2018,11,17,8,0,411.0,66.0,1.5,9.8,145.0,56.63,39.04
2018,11,17,8,15,242.5,78.0,1.4,10.1,127.5,82.32,56.18
2018,11,17,8,30,74.0,90.0,1.3,10.4,110.0,85.35,64.9
2018,11,17,8,45,53.5,111.5,1.2,10.7,127.0,103.51,81.48
2018,11,17,9,0,33.0,133.0,1.1,11.0,144.0,120.8,97.03
2018,11,17,9,15,65.5,152.0,1.0,11.45,177.5,151.4,121.86
2018,11,17,9,30,98.0,171.0,0.9,11.9,211.0,186.31,150.32
2018,11,17,9,45,243.0,167.5,0.85,12.3,276.5,267.02,215.2
2018,11,17,10,0,388.0,164.0,0.8,12.7,342.0,360.89,289.85
2018,11,17,10,15,426.5,165.5,0.75,12.95,371.0,408.51,327.43
2018,11,17,10,30,465.0,167.0,0.7,13.2,400.0,458.95,366.68
2018,11,17,10,45,591.5,145.0,0.7,13.4,452.0,551.01,437.41
2018,11,17,11,0,718.0,123.0,0.7,13.6,504.0,646.54,508.49
2018,11,17,11,15,785.0,108.5,0.75,13.75,532.0,710.02,555.15
2018,11,17,11,30,852.0,94.0,0.8,13.9,560.0,778.8,602.86
2018,11,17,11,45,852.5,94.5,0.85,14.05,562.5,812.22,625.3
2018,11,17,12,0,853.0,95.0,0.9,14.2,565.0,842.65,646.14
2018,11,17,12,15,829.5,102.0,1.0,14.2,555.5,856.72,657.08
2018,11,17,12,30,806.0,109.0,1.1,14.2,546.0,866.26,665.29
2018,11,17,12,45,771.5,117.0,1.2,14.25,527.5,869.5,669.22
2018,11,17,13,0,737.0,125.0,1.3,14.3,509.0,862.7,666.43
2018,11,17,13,15,728.0,122.5,1.35,14.25,489.5,863.15,668.41
2018,11,17,13,30,719.0,120.0,1.4,14.2,470.0,860.19,668.05
2018,11,17,13,45,705.5,115.5,1.5,14.15,443.5,847.27,661.5
2018,11,17,14,0,692.0,111.0,1.6,14.1,417.0,831.08,652.68
2018,11,17,14,15,671.5,106.5,1.7,13.95,385.0,805.19,637.03
2018,11,17,14,30,651.0,102.0,1.8,13.8,353.0,776.45,619.02
2018,11,17,14,45,622.5,96.0,1.9,13.65,316.0,735.99,591.85
2018,11,17,15,0,594.0,90.0,2.0,13.5,279.0,693.44,562.26
2018,11,17,15,15,548.5,83.0,2.0,13.5,239.0,632.93,516.9
2018,11,17,15,30,503.0,76.0,2.0,13.5,199.0,571.67,469.36
2018,11,17,15,45,441.0,66.0,2.1,12.85,158.0,493.51,407.83
2018,11,17,16,0,379.0,56.0,2.2,12.2,117.0,418.75,345.79
2018,11,17,16,15,275.5,43.0,2.1,11.8,80.0,312.71,252.66
2018,11,17,16,30,172.0,30.0,2.0,11.4,43.0,205.84,128.87
2018,11,17,16,45,92.0,16.0,1.9,11.0,22.5,76.95,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.3,0.0,0.0,0.0
