Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,9.25,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,9.2,11.0,8.54,0.0
2018,11,18,7,15,204.5,23.0,0.55,9.35,41.0,19.23,1.19
2018,11,18,7,30,335.0,36.0,0.7,9.5,71.0,29.96,19.89
2018,11,18,7,45,410.5,46.0,0.9,9.65,109.5,37.63,27.85
2018,11,18,8,0,486.0,56.0,1.1,9.8,148.0,51.94,34.61
2018,11,18,8,15,514.5,65.0,1.25,9.95,184.0,95.96,57.49
2018,11,18,8,30,543.0,74.0,1.4,10.1,220.0,143.56,93.29
2018,11,18,8,45,507.5,89.5,1.6,10.3,243.0,187.21,133.44
2018,11,18,9,0,472.0,105.0,1.8,10.5,266.0,222.84,168.24
2018,11,18,9,15,499.0,112.5,1.9,10.8,299.0,270.35,210.76
2018,11,18,9,30,526.0,120.0,2.0,11.1,332.0,320.48,255.06
2018,11,18,9,45,539.0,127.0,2.1,11.35,359.0,366.37,295.42
2018,11,18,10,0,552.0,134.0,2.2,11.6,386.0,412.84,335.31
2018,11,18,10,15,581.5,134.5,2.1,11.95,412.5,467.83,380.29
2018,11,18,10,30,611.0,135.0,2.0,12.3,439.0,519.45,421.48
2018,11,18,10,45,571.0,151.0,1.9,12.65,443.0,536.69,434.67
2018,11,18,11,0,531.0,167.0,1.8,13.0,447.0,555.3,448.23
2018,11,18,11,15,535.0,170.0,1.7,13.25,456.5,587.71,472.51
2018,11,18,11,30,539.0,173.0,1.6,13.5,466.0,618.75,495.09
2018,11,18,11,45,522.5,179.0,1.45,13.8,464.0,635.09,505.54
2018,11,18,12,0,506.0,185.0,1.3,14.1,462.0,648.56,513.67
2018,11,18,12,15,535.0,173.5,1.25,14.35,464.0,678.99,536.02
2018,11,18,12,30,564.0,162.0,1.2,14.6,466.0,708.19,557.09
2018,11,18,12,45,575.0,154.5,1.15,14.8,458.0,724.31,567.87
2018,11,18,13,0,586.0,147.0,1.1,15.0,450.0,747.04,583.35
2018,11,18,13,15,571.5,145.0,1.15,15.1,431.0,741.19,579.96
2018,11,18,13,30,557.0,143.0,1.2,15.2,412.0,724.32,569.13
2018,11,18,13,45,559.5,133.5,1.25,15.3,391.0,720.08,567.49
2018,11,18,14,0,562.0,124.0,1.3,15.4,370.0,722.15,570.3
2018,11,18,14,15,531.0,119.5,1.4,15.3,338.0,678.76,540.9
2018,11,18,14,30,500.0,115.0,1.5,15.2,306.0,642.49,516.51
2018,11,18,14,45,402.0,115.0,1.6,15.1,258.5,549.18,447.59
2018,11,18,15,0,304.0,115.0,1.7,15.0,211.0,436.93,360.76
2018,11,18,15,15,275.5,99.5,1.7,15.0,177.5,388.37,322.62
2018,11,18,15,30,247.0,84.0,1.7,15.0,144.0,339.78,282.86
2018,11,18,15,45,233.0,69.0,2.0,14.3,116.5,304.43,253.92
2018,11,18,16,0,219.0,54.0,2.3,13.6,89.0,287.6,237.69
2018,11,18,16,15,161.5,40.5,2.25,13.2,61.5,203.45,163.22
2018,11,18,16,30,104.0,27.0,2.2,12.8,34.0,134.95,79.01
2018,11,18,16,45,57.0,14.5,2.2,12.35,18.0,51.57,0.0
2018,11,18,17,0,10.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,45,7.0,3.0,1.85,9.3,3.0,0.0,0.0
2018,11,19,7,0,14.0,6.0,1.9,9.3,6.0,5.12,0.0
2018,11,19,7,15,72.5,21.5,2.0,9.6,28.0,16.91,0.0
2018,11,19,7,30,131.0,37.0,2.1,9.9,50.0,28.67,18.51
2018,11,19,7,45,107.5,49.5,2.2,10.2,64.0,37.86,27.89
2018,11,19,8,0,84.0,62.0,2.3,10.5,78.0,49.41,36.13
2018,11,19,8,15,59.0,81.0,2.3,10.75,93.5,69.4,52.06
2018,11,19,8,30,34.0,100.0,2.3,11.0,109.0,86.17,67.28
2018,11,19,8,45,65.0,117.5,2.3,11.3,138.0,110.53,86.86
2018,11,19,9,0,96.0,135.0,2.3,11.6,167.0,142.09,112.88
2018,11,19,9,15,183.0,145.0,2.25,12.0,215.0,187.29,149.19
2018,11,19,9,30,270.0,155.0,2.2,12.4,263.0,247.93,199.05
2018,11,19,9,45,355.5,155.0,2.2,12.8,309.0,303.99,245.47
2018,11,19,10,0,441.0,155.0,2.2,13.2,355.0,377.47,305.65
2018,11,19,10,15,496.5,151.0,2.1,13.6,387.5,431.38,349.44
2018,11,19,10,30,552.0,147.0,2.0,14.0,420.0,489.36,395.6
2018,11,19,10,45,569.5,148.0,1.95,14.35,438.0,531.75,428.72
2018,11,19,11,0,587.0,149.0,1.9,14.7,456.0,580.7,465.94
2018,11,19,11,15,511.5,174.0,1.9,15.0,445.0,573.98,459.73
2018,11,19,11,30,436.0,199.0,1.9,15.3,434.0,566.37,452.67
2018,11,19,11,45,370.0,215.0,1.85,15.55,415.0,534.71,427.72
2018,11,19,12,0,304.0,231.0,1.8,15.8,396.0,513.65,410.28
2018,11,19,12,15,265.5,234.0,1.8,16.0,377.5,496.88,396.94
2018,11,19,12,30,227.0,237.0,1.8,16.2,359.0,458.86,367.57
2018,11,19,12,45,220.5,232.0,1.75,16.35,348.0,455.59,365.29
2018,11,19,13,0,214.0,227.0,1.7,16.5,337.0,451.28,362.02
2018,11,19,13,15,143.0,212.5,1.65,16.6,285.0,373.94,300.82
2018,11,19,13,30,72.0,198.0,1.6,16.7,233.0,274.84,221.53
2018,11,19,13,45,63.5,187.5,1.55,16.75,217.0,257.97,208.55
2018,11,19,14,0,55.0,177.0,1.5,16.8,201.0,240.97,195.0
2018,11,19,14,15,57.0,163.5,1.4,16.75,186.5,229.74,186.5
2018,11,19,14,30,59.0,150.0,1.3,16.7,172.0,218.34,177.76
2018,11,19,14,45,55.5,131.5,1.25,16.65,150.5,194.53,158.67
2018,11,19,15,0,52.0,113.0,1.2,16.6,129.0,170.37,139.06
2018,11,19,15,15,26.0,76.0,1.2,16.6,84.0,99.91,79.83
2018,11,19,15,30,0.0,39.0,1.2,16.6,39.0,32.21,21.74
2018,11,19,15,45,0.0,30.5,1.0,16.25,30.5,25.16,15.7
2018,11,19,16,0,0.0,22.0,0.8,15.9,22.0,18.12,9.57
2018,11,19,16,15,0.5,16.0,0.7,15.8,16.0,13.55,5.4
2018,11,19,16,30,1.0,10.0,0.6,15.7,10.0,8.95,0.0
2018,11,19,16,45,1.0,5.5,0.55,15.6,5.5,5.38,0.0
2018,11,19,17,0,1.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,11,19,17,15,0.5,0.5,0.4,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,3.5,0.8,10.4,3.5,0.0,0.0
2018,11,20,7,0,29.0,7.0,0.7,10.4,7.0,5.97,0.0
2018,11,20,7,15,141.5,21.0,0.7,10.6,33.5,16.36,0.0
2018,11,20,7,30,254.0,35.0,0.7,10.8,60.0,27.15,16.97
2018,11,20,7,45,386.0,42.5,0.65,11.0,102.5,34.68,24.99
2018,11,20,8,0,518.0,50.0,0.6,11.2,145.0,46.28,30.09
2018,11,20,8,15,571.0,56.0,0.6,11.5,185.5,91.43,51.4
2018,11,20,8,30,624.0,62.0,0.6,11.8,226.0,143.06,88.4
2018,11,20,8,45,563.0,79.0,0.6,12.1,245.0,187.85,130.01
2018,11,20,9,0,502.0,96.0,0.6,12.4,264.0,221.56,163.66
2018,11,20,9,15,583.5,95.5,0.7,12.8,311.5,284.65,216.79
2018,11,20,9,30,665.0,95.0,0.8,13.2,359.0,352.83,273.89
2018,11,20,9,45,690.5,96.0,0.95,13.6,389.0,406.11,319.66
2018,11,20,10,0,716.0,97.0,1.1,14.0,419.0,460.8,365.55
2018,11,20,10,15,692.5,107.0,1.25,14.25,432.0,499.28,398.09
2018,11,20,10,30,669.0,117.0,1.4,14.5,445.0,533.94,426.74
2018,11,20,10,45,654.5,124.0,1.55,14.75,454.5,567.46,453.78
2018,11,20,11,0,640.0,131.0,1.7,15.0,464.0,597.93,477.89
2018,11,20,11,15,662.0,128.0,1.85,15.2,478.0,641.34,511.8
2018,11,20,11,30,684.0,125.0,2.0,15.4,492.0,684.12,544.73
2018,11,20,11,45,638.0,140.0,2.15,15.55,483.5,691.32,550.15
2018,11,20,12,0,592.0,155.0,2.3,15.7,475.0,692.79,551.44
2018,11,20,12,15,627.0,143.0,2.35,15.75,479.0,730.53,580.17
2018,11,20,12,30,662.0,131.0,2.4,15.8,483.0,766.74,606.68
2018,11,20,12,45,651.0,130.0,2.45,15.9,469.5,772.34,610.93
2018,11,20,13,0,640.0,129.0,2.5,16.0,456.0,774.75,613.29
2018,11,20,13,15,588.5,136.5,2.4,16.0,428.5,745.9,592.29
2018,11,20,13,30,537.0,144.0,2.3,16.0,401.0,705.31,562.9
2018,11,20,13,45,592.0,122.5,2.25,16.0,391.0,745.33,593.18
2018,11,20,14,0,647.0,101.0,2.2,16.0,381.0,773.51,613.97
2018,11,20,14,15,541.0,112.5,2.1,16.0,334.5,686.94,550.54
2018,11,20,14,30,435.0,124.0,2.0,16.0,288.0,592.91,480.87
2018,11,20,14,45,491.5,101.5,1.95,15.95,269.0,612.49,497.11
2018,11,20,15,0,548.0,79.0,1.9,15.9,250.0,636.91,515.56
2018,11,20,15,15,574.5,66.5,1.9,15.9,223.0,634.41,513.21
2018,11,20,15,30,601.0,54.0,1.9,15.9,196.0,627.93,506.97
2018,11,20,15,45,503.0,49.0,1.6,15.55,151.5,524.92,424.87
2018,11,20,16,0,405.0,44.0,1.3,15.2,107.0,425.45,343.25
2018,11,20,16,15,326.0,34.5,1.2,15.05,74.5,340.1,267.55
2018,11,20,16,30,247.0,25.0,1.1,14.9,42.0,247.66,130.7
2018,11,20,16,45,134.5,14.0,1.0,14.75,22.0,104.33,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.6,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.55,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,13.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,13.8,2.0,1.71,0.0
2018,11,21,7,15,4.5,3.0,5.2,13.95,3.0,2.66,0.0
2018,11,21,7,30,0.0,4.0,5.3,14.1,4.0,3.28,0.0
2018,11,21,7,45,0.0,5.0,5.4,14.2,5.0,4.1,0.0
2018,11,21,8,0,0.0,6.0,5.5,14.3,6.0,4.92,0.0
2018,11,21,8,15,0.0,10.0,5.55,14.4,10.0,8.21,1.37
2018,11,21,8,30,0.0,14.0,5.6,14.5,14.0,11.51,4.23
2018,11,21,8,45,0.0,15.5,5.65,14.6,15.5,12.75,5.31
2018,11,21,9,0,0.0,17.0,5.7,14.7,17.0,14.0,6.37
2018,11,21,9,15,0.0,23.5,5.95,14.9,23.5,19.37,10.96
2018,11,21,9,30,0.0,30.0,6.2,15.1,30.0,24.76,15.52
2018,11,21,9,45,0.0,52.0,6.45,15.25,52.0,43.03,31.01
2018,11,21,10,0,0.0,74.0,6.7,15.4,74.0,61.39,46.45
2018,11,21,10,15,2.0,83.0,6.85,15.5,84.0,70.01,53.63
2018,11,21,10,30,4.0,92.0,7.0,15.6,94.0,79.03,61.14
2018,11,21,10,45,6.0,101.5,7.15,15.65,104.5,88.78,69.28
2018,11,21,11,0,8.0,111.0,7.3,15.7,115.0,98.84,77.68
2018,11,21,11,15,4.0,91.0,7.3,15.7,93.0,78.66,60.66
2018,11,21,11,30,0.0,71.0,7.3,15.7,71.0,58.93,43.99
2018,11,21,11,45,0.0,74.5,7.35,15.7,74.5,61.85,46.43
2018,11,21,12,0,0.0,78.0,7.4,15.7,78.0,64.78,48.88
2018,11,21,12,15,3.0,67.5,7.25,15.7,69.0,58.57,43.81
2018,11,21,12,30,6.0,57.0,7.1,15.7,60.0,52.52,38.9
2018,11,21,12,45,5.0,63.0,7.0,15.7,65.5,56.74,42.44
2018,11,21,13,0,4.0,69.0,6.9,15.7,71.0,60.9,45.93
2018,11,21,13,15,2.0,61.5,6.7,15.65,62.5,52.83,39.12
2018,11,21,13,30,0.0,54.0,6.5,15.6,54.0,44.72,32.24
2018,11,21,13,45,2.5,61.0,6.3,15.55,62.0,52.89,39.34
2018,11,21,14,0,5.0,68.0,6.1,15.5,70.0,61.08,46.47
2018,11,21,14,15,5.5,70.5,5.85,15.45,72.5,63.61,48.73
2018,11,21,14,30,6.0,73.0,5.6,15.4,75.0,66.26,51.1
2018,11,21,14,45,3.5,56.5,5.35,15.35,57.5,49.98,37.22
2018,11,21,15,0,1.0,40.0,5.1,15.3,40.0,33.94,23.46
2018,11,21,15,15,0.5,32.5,5.1,15.3,32.5,27.25,17.71
2018,11,21,15,30,0.0,25.0,5.1,15.3,25.0,20.6,11.95
2018,11,21,15,45,0.0,19.5,4.4,14.95,19.5,16.05,7.99
2018,11,21,16,0,0.0,14.0,3.7,14.6,14.0,11.51,4.02
2018,11,21,16,15,3.5,10.0,3.35,14.2,10.0,11.1,3.48
2018,11,21,16,30,7.0,6.0,3.0,13.8,6.0,11.53,0.44
2018,11,21,16,45,7.0,3.0,2.6,13.45,3.0,7.37,0.0
2018,11,21,17,0,7.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,17,15,3.5,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,2.85,11.65,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,2.8,11.7,9.0,7.68,0.0
2018,11,22,7,15,234.5,19.0,2.85,12.1,36.5,15.95,0.0
2018,11,22,7,30,386.0,29.0,2.9,12.5,64.0,24.18,13.78
2018,11,22,7,45,482.0,35.5,2.9,12.85,104.0,29.17,19.8
2018,11,22,8,0,578.0,42.0,2.9,13.2,144.0,42.0,31.61
2018,11,22,8,15,569.0,52.0,3.0,13.35,174.5,86.4,47.22
2018,11,22,8,30,560.0,62.0,3.1,13.5,205.0,132.64,82.35
2018,11,22,8,45,547.0,73.0,3.2,13.65,232.0,177.78,122.47
2018,11,22,9,0,534.0,84.0,3.3,13.8,259.0,221.13,163.05
2018,11,22,9,15,485.5,105.5,3.4,13.95,278.0,256.92,198.34
2018,11,22,9,30,437.0,127.0,3.5,14.1,297.0,290.37,230.37
2018,11,22,9,45,467.5,126.0,3.55,14.2,321.0,331.31,266.48
2018,11,22,10,0,498.0,125.0,3.6,14.3,345.0,374.46,303.89
2018,11,22,10,15,689.5,94.5,3.75,14.35,417.5,482.51,392.89
2018,11,22,10,30,881.0,64.0,3.9,14.4,490.0,595.42,484.73
2018,11,22,10,45,889.5,64.5,4.0,14.5,508.0,644.36,524.56
2018,11,22,11,0,898.0,65.0,4.1,14.6,526.0,691.6,562.53
2018,11,22,11,15,902.5,65.5,4.3,14.7,536.5,734.02,594.79
2018,11,22,11,30,907.0,66.0,4.5,14.8,547.0,773.97,625.15
2018,11,22,11,45,908.0,66.0,4.65,14.85,549.5,807.89,650.84
2018,11,22,12,0,909.0,66.0,4.8,14.9,552.0,838.74,674.35
2018,11,22,12,15,904.5,66.0,5.0,14.95,546.0,861.72,692.43
2018,11,22,12,30,900.0,66.0,5.2,15.0,540.0,881.13,708.07
2018,11,22,12,45,754.5,100.0,5.35,15.0,491.0,821.85,665.0
2018,11,22,13,0,609.0,134.0,5.5,15.0,442.0,749.95,612.01
2018,11,22,13,15,684.0,111.0,5.65,14.95,444.5,802.88,654.22
2018,11,22,13,30,759.0,88.0,5.8,14.9,447.0,846.43,688.71
2018,11,22,13,45,783.0,77.5,5.95,14.85,429.5,861.02,701.44
2018,11,22,14,0,807.0,67.0,6.1,14.8,412.0,871.68,711.45
2018,11,22,14,15,801.5,63.0,6.15,14.75,383.5,859.78,703.91
2018,11,22,14,30,796.0,59.0,6.2,14.7,355.0,844.57,693.82
2018,11,22,14,45,757.0,58.5,6.25,14.6,316.5,800.44,661.25
2018,11,22,15,0,718.0,58.0,6.3,14.5,278.0,754.12,626.22
2018,11,22,15,15,513.0,65.0,6.3,14.5,211.0,577.38,485.51
2018,11,22,15,30,308.0,72.0,6.3,14.5,144.0,394.26,334.03
2018,11,22,15,45,224.5,60.5,6.15,14.25,107.0,303.97,255.99
2018,11,22,16,0,141.0,49.0,6.0,14.0,70.0,198.87,164.38
2018,11,22,16,15,151.5,35.5,5.95,13.85,51.0,206.23,163.98
2018,11,22,16,30,162.0,22.0,5.9,13.7,32.0,179.4,81.95
2018,11,22,16,45,91.0,12.5,5.85,13.55,17.0,73.13,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.4,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.55,2.5,2.05,0.0
2018,11,23,7,30,0.0,4.0,2.9,13.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,13.85,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.0,6.0,4.92,0.0
2018,11,23,8,15,0.0,9.0,3.5,14.1,9.0,7.39,0.68
2018,11,23,8,30,0.0,12.0,3.7,14.2,12.0,9.86,2.83
2018,11,23,8,45,0.0,16.0,3.9,14.3,16.0,13.17,5.69
2018,11,23,9,0,0.0,20.0,4.1,14.4,20.0,16.47,8.53
2018,11,23,9,15,0.0,32.5,4.25,14.5,32.5,26.82,17.39
2018,11,23,9,30,0.0,45.0,4.4,14.6,45.0,37.2,26.21
2018,11,23,9,45,0.0,45.0,4.5,14.65,45.0,37.21,26.16
2018,11,23,10,0,0.0,45.0,4.6,14.7,45.0,37.22,26.11
2018,11,23,10,15,0.0,62.5,4.75,14.8,62.5,51.8,38.4
2018,11,23,10,30,0.0,80.0,4.9,14.9,80.0,66.42,50.66
2018,11,23,10,45,0.0,64.0,5.1,15.0,64.0,53.06,39.31
2018,11,23,11,0,0.0,48.0,5.3,15.1,48.0,39.75,28.02
2018,11,23,11,15,0.0,52.0,5.45,15.1,52.0,43.08,30.81
2018,11,23,11,30,0.0,56.0,5.6,15.1,56.0,46.41,33.6
2018,11,23,11,45,0.0,51.5,5.7,15.15,51.5,42.67,30.43
2018,11,23,12,0,0.0,47.0,5.8,15.2,47.0,38.93,27.26
2018,11,23,12,15,0.0,55.5,5.9,15.25,55.5,46.0,33.22
2018,11,23,12,30,0.0,64.0,6.0,15.3,64.0,53.08,39.19
2018,11,23,12,45,1.5,73.5,6.1,15.35,74.5,62.35,47.07
2018,11,23,13,0,3.0,83.0,6.2,15.4,85.0,71.67,55.01
2018,11,23,13,15,7.5,85.0,6.2,15.4,89.0,77.58,60.25
2018,11,23,13,30,12.0,87.0,6.2,15.4,93.0,83.83,65.82
2018,11,23,13,45,6.0,59.0,6.15,15.4,62.0,54.5,40.9
2018,11,23,14,0,0.0,31.0,6.1,15.4,31.0,25.6,16.16
2018,11,23,14,15,0.0,31.0,6.05,15.3,31.0,25.59,16.2
2018,11,23,14,30,0.0,31.0,6.0,15.2,31.0,25.58,16.24
2018,11,23,14,45,5.5,48.5,5.95,15.15,50.0,45.13,33.24
2018,11,23,15,0,11.0,66.0,5.9,15.1,69.0,65.36,50.74
2018,11,23,15,15,5.5,60.0,5.9,15.1,61.5,55.38,41.94
2018,11,23,15,30,0.0,54.0,5.9,15.1,54.0,45.88,33.47
2018,11,23,15,45,0.0,42.0,5.85,14.9,42.0,34.74,23.81
2018,11,23,16,0,0.0,30.0,5.8,14.7,30.0,24.77,15.08
2018,11,23,16,15,4.0,20.5,5.75,14.65,21.0,19.95,10.53
2018,11,23,16,30,8.0,11.0,5.7,14.6,12.0,15.08,1.05
2018,11,23,16,45,8.0,6.5,5.7,14.5,7.0,11.04,0.0
2018,11,23,17,0,8.0,2.0,5.7,14.4,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.3,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.3,6.0,5.12,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.5,32.0,14.08,0.0
2018,11,24,7,30,363.0,27.0,3.3,13.7,58.0,22.49,11.6
2018,11,24,7,45,461.5,33.5,3.45,13.9,96.5,27.52,18.15
2018,11,24,8,0,560.0,40.0,3.6,14.1,135.0,38.51,28.33
2018,11,24,8,15,577.5,47.5,3.7,14.15,169.0,81.57,43.06
2018,11,24,8,30,595.0,55.0,3.8,14.2,203.0,129.53,78.0
2018,11,24,8,45,592.0,64.5,3.9,14.25,233.0,177.26,119.82
2018,11,24,9,0,589.0,74.0,4.0,14.3,263.0,224.38,163.54
2018,11,24,9,15,432.5,105.0,4.0,14.4,252.5,238.29,184.06
2018,11,24,9,30,276.0,136.0,4.0,14.5,242.0,231.04,184.18
2018,11,24,9,45,281.0,153.0,4.05,14.6,268.5,267.75,216.21
2018,11,24,10,0,286.0,170.0,4.1,14.7,295.0,305.07,248.08
2018,11,24,10,15,355.0,167.5,4.1,14.8,331.0,357.84,292.22
2018,11,24,10,30,424.0,165.0,4.1,14.9,367.0,427.85,349.67
2018,11,24,10,45,539.0,143.5,4.1,15.0,410.0,503.09,411.37
2018,11,24,11,0,654.0,122.0,4.1,15.1,453.0,593.5,483.89
2018,11,24,11,15,645.0,128.0,4.1,15.2,460.0,624.41,507.98
2018,11,24,11,30,636.0,134.0,4.1,15.3,467.0,652.61,529.88
2018,11,24,11,45,600.0,145.0,4.1,15.35,460.5,661.88,536.74
2018,11,24,12,0,564.0,156.0,4.1,15.4,454.0,659.17,534.64
2018,11,24,12,15,600.5,144.5,4.1,15.45,459.5,705.13,570.54
2018,11,24,12,30,637.0,133.0,4.1,15.5,465.0,742.6,598.6
2018,11,24,12,45,724.0,107.5,4.1,15.5,476.0,806.68,646.48
2018,11,24,13,0,811.0,82.0,4.1,15.5,487.0,863.93,688.68
2018,11,24,13,15,767.0,88.0,4.1,15.45,459.5,843.09,673.88
2018,11,24,13,30,723.0,94.0,4.1,15.4,432.0,824.01,660.96
2018,11,24,13,45,728.5,89.0,4.1,15.35,413.0,828.24,665.32
2018,11,24,14,0,734.0,84.0,4.1,15.3,394.0,829.3,667.26
2018,11,24,14,15,721.5,78.5,4.05,15.15,364.0,809.67,653.9
2018,11,24,14,30,709.0,73.0,4.0,15.0,334.0,780.89,633.65
2018,11,24,14,45,681.0,69.0,4.0,14.9,298.5,749.74,611.33
2018,11,24,15,0,653.0,65.0,4.0,14.8,263.0,710.4,582.1
2018,11,24,15,15,656.5,56.5,4.0,14.8,231.0,683.61,561.29
2018,11,24,15,30,660.0,48.0,4.0,14.8,199.0,661.22,542.39
2018,11,24,15,45,593.0,43.0,3.95,14.25,157.5,581.93,478.17
2018,11,24,16,0,526.0,38.0,3.9,13.7,116.0,513.49,419.26
2018,11,24,16,15,408.5,31.0,3.8,13.35,79.0,398.81,314.88
2018,11,24,16,30,291.0,24.0,3.7,13.0,42.0,274.13,104.53
2018,11,24,16,45,155.5,13.5,3.6,12.6,22.0,118.22,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.2,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,0.3,11.3,6.0,5.12,0.0
2018,11,25,7,15,218.5,16.5,0.35,11.45,32.0,14.08,0.0
2018,11,25,7,30,378.0,27.0,0.4,11.6,58.0,22.61,11.41
2018,11,25,7,45,479.0,33.5,0.45,11.8,97.0,27.65,18.46
2018,11,25,8,0,580.0,40.0,0.5,12.0,136.0,37.92,28.12
2018,11,25,8,15,625.0,45.5,0.5,12.2,175.5,84.76,44.63
2018,11,25,8,30,670.0,51.0,0.5,12.4,215.0,137.08,81.14
2018,11,25,8,45,695.0,56.5,0.55,12.6,252.5,190.73,126.18
2018,11,25,9,0,720.0,62.0,0.6,12.8,290.0,246.88,176.04
2018,11,25,9,15,771.0,60.5,0.75,13.1,330.5,306.61,228.83
2018,11,25,9,30,822.0,59.0,0.9,13.4,371.0,370.95,285.1
2018,11,25,9,45,839.0,60.5,1.05,13.75,401.5,427.11,334.45
2018,11,25,10,0,856.0,62.0,1.2,14.1,432.0,483.88,382.95
2018,11,25,10,15,866.5,63.5,1.3,14.35,456.5,537.15,427.28
2018,11,25,10,30,877.0,65.0,1.4,14.6,481.0,589.46,469.61
2018,11,25,10,45,883.5,66.5,1.45,14.9,498.5,638.04,507.57
2018,11,25,11,0,890.0,68.0,1.5,15.2,516.0,684.81,543.2
2018,11,25,11,15,894.0,68.5,1.55,15.3,526.5,726.6,573.41
2018,11,25,11,30,898.0,69.0,1.6,15.4,537.0,765.92,601.12
2018,11,25,11,45,898.5,69.5,1.65,15.5,540.0,799.85,624.88
2018,11,25,12,0,899.0,70.0,1.7,15.6,543.0,830.75,646.52
2018,11,25,12,15,899.0,69.5,1.7,15.7,538.5,856.84,664.28
2018,11,25,12,30,899.0,69.0,1.7,15.8,534.0,879.62,679.81
2018,11,25,12,45,896.0,67.5,1.7,15.85,522.0,895.02,690.49
2018,11,25,13,0,893.0,66.0,1.7,15.9,510.0,906.81,698.9
2018,11,25,13,15,868.0,68.5,1.6,15.9,486.5,900.08,693.61
2018,11,25,13,30,843.0,71.0,1.5,15.9,463.0,899.51,692.87
2018,11,25,13,45,821.5,71.5,1.35,15.9,435.5,885.92,682.47
2018,11,25,14,0,800.0,72.0,1.2,15.9,408.0,868.76,669.75
2018,11,25,14,15,695.0,82.0,1.25,15.95,358.0,789.04,616.1
2018,11,25,14,30,590.0,92.0,1.3,16.0,308.0,701.72,555.94
2018,11,25,14,45,677.5,71.5,1.35,16.0,294.5,749.48,592.58
2018,11,25,15,0,765.0,51.0,1.4,16.0,281.0,784.65,617.99
2018,11,25,15,15,684.0,51.0,1.4,16.0,234.5,700.24,556.24
2018,11,25,15,30,603.0,51.0,1.4,16.0,188.0,623.41,498.82
2018,11,25,15,45,529.0,45.5,1.25,15.65,147.5,540.29,433.41
2018,11,25,16,0,455.0,40.0,1.1,15.3,107.0,459.48,366.61
2018,11,25,16,15,316.0,31.0,1.1,15.05,70.0,328.28,253.92
2018,11,25,16,30,177.0,22.0,1.1,14.8,33.0,189.03,61.29
2018,11,25,16,45,101.5,12.5,1.1,14.6,17.5,80.3,0.0
2018,11,25,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,25,17,15,13.0,1.5,1.2,14.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.0,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.0,4.0,0.0,0.0
2018,11,26,7,15,77.5,16.5,2.8,10.3,21.0,14.08,0.0
2018,11,26,7,30,122.0,28.0,2.9,10.6,38.0,21.59,10.04
2018,11,26,7,45,174.0,42.5,2.95,10.95,66.0,32.39,22.49
2018,11,26,8,0,226.0,57.0,3.0,11.3,94.0,43.62,33.12
2018,11,26,8,15,251.0,71.0,2.85,11.5,123.0,74.68,49.58
2018,11,26,8,30,276.0,85.0,2.7,11.7,152.0,107.59,74.36
2018,11,26,8,45,264.5,102.5,2.55,11.9,175.5,139.98,103.01
2018,11,26,9,0,253.0,120.0,2.4,12.1,199.0,171.33,131.63
2018,11,26,9,15,378.5,116.0,2.4,12.5,250.5,229.94,179.13
2018,11,26,9,30,504.0,112.0,2.4,12.9,302.0,298.4,235.89
2018,11,26,9,45,502.0,122.5,2.4,13.3,325.0,339.52,272.29
2018,11,26,10,0,500.0,133.0,2.4,13.7,348.0,379.79,306.98
2018,11,26,10,15,447.5,153.5,2.35,14.1,354.0,402.0,326.06
2018,11,26,10,30,395.0,174.0,2.3,14.5,360.0,418.24,339.31
2018,11,26,10,45,365.5,187.5,2.25,14.85,364.5,424.89,344.78
2018,11,26,11,0,336.0,201.0,2.2,15.2,369.0,439.12,355.56
2018,11,26,11,15,396.0,192.0,2.1,15.4,394.0,503.95,406.37
2018,11,26,11,30,456.0,183.0,2.0,15.6,419.0,559.65,449.23
2018,11,26,11,45,451.5,184.0,1.9,15.85,419.0,577.62,461.94
2018,11,26,12,0,447.0,185.0,1.8,16.1,419.0,593.63,473.25
2018,11,26,12,15,501.0,169.5,1.75,16.25,429.5,638.84,507.81
2018,11,26,12,30,555.0,154.0,1.7,16.4,440.0,683.99,541.65
2018,11,26,12,45,507.0,162.5,1.65,16.55,419.0,666.13,527.2
2018,11,26,13,0,459.0,171.0,1.6,16.7,398.0,644.5,510.52
2018,11,26,13,15,307.5,170.5,1.55,16.7,320.0,492.81,395.67
2018,11,26,13,30,156.0,170.0,1.5,16.7,242.0,337.91,273.9
2018,11,26,13,45,213.5,154.5,1.45,16.7,247.0,396.02,322.27
2018,11,26,14,0,271.0,139.0,1.4,16.7,252.0,433.07,352.86
2018,11,26,14,15,357.5,124.5,1.3,16.55,261.5,519.57,420.97
2018,11,26,14,30,444.0,110.0,1.2,16.4,271.0,580.54,467.81
2018,11,26,14,45,384.5,107.0,1.15,16.25,236.0,520.29,421.7
2018,11,26,15,0,325.0,104.0,1.1,16.1,201.0,460.19,375.17
2018,11,26,15,15,213.5,95.5,1.1,16.1,155.5,328.84,270.57
2018,11,26,15,30,102.0,87.0,1.1,16.1,110.0,206.09,168.91
2018,11,26,15,45,87.5,69.5,1.1,15.65,86.5,171.53,139.88
2018,11,26,16,0,73.0,52.0,1.1,15.2,63.0,136.78,109.47
2018,11,26,16,15,47.5,36.0,1.2,15.0,42.0,96.39,72.0
2018,11,26,16,30,22.0,20.0,1.3,14.8,21.0,47.75,9.25
2018,11,26,16,45,11.0,10.0,1.45,14.6,10.5,16.08,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.6,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.6,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,11.75,9.5,8.11,0.0
2018,11,27,7,30,0.0,16.0,2.2,11.9,16.0,13.19,3.47
2018,11,27,7,45,0.0,26.5,2.25,12.05,26.5,21.89,13.25
2018,11,27,8,0,0.0,37.0,2.3,12.2,37.0,30.6,21.48
2018,11,27,8,15,0.0,45.0,2.4,12.5,45.0,37.22,26.29
2018,11,27,8,30,0.0,53.0,2.5,12.8,53.0,43.84,32.12
2018,11,27,8,45,0.0,58.0,2.65,13.05,58.0,48.03,35.78
2018,11,27,9,0,0.0,63.0,2.8,13.3,63.0,52.2,39.33
2018,11,27,9,15,0.0,69.0,2.9,13.5,69.0,57.21,43.55
2018,11,27,9,30,0.0,75.0,3.0,13.7,75.0,62.25,47.74
2018,11,27,9,45,4.0,105.0,3.15,13.85,106.5,89.66,70.83
2018,11,27,10,0,8.0,135.0,3.3,14.0,138.0,118.33,94.78
2018,11,27,10,15,7.0,144.5,3.4,14.1,147.5,127.03,101.88
2018,11,27,10,30,6.0,154.0,3.5,14.2,157.0,135.78,109.0
2018,11,27,10,45,32.0,179.0,3.65,14.3,195.0,185.15,150.21
2018,11,27,11,0,58.0,204.0,3.8,14.4,233.0,231.19,188.35
2018,11,27,11,15,60.5,206.0,3.95,14.4,236.5,239.19,194.94
2018,11,27,11,30,63.0,208.0,4.1,14.4,240.0,247.34,201.77
2018,11,27,11,45,33.5,175.0,4.3,14.45,192.0,192.42,156.19
2018,11,27,12,0,4.0,142.0,4.5,14.5,144.0,126.21,100.59
2018,11,27,12,15,4.0,119.0,4.65,14.55,121.0,104.88,82.91
2018,11,27,12,30,4.0,96.0,4.8,14.6,98.0,83.91,65.42
2018,11,27,12,45,2.0,75.0,4.95,14.6,76.0,64.03,48.68
2018,11,27,13,0,0.0,54.0,5.1,14.6,54.0,44.73,32.34
2018,11,27,13,15,4.0,70.5,5.15,14.65,72.5,62.15,47.31
2018,11,27,13,30,8.0,87.0,5.2,14.7,91.0,80.16,62.75
2018,11,27,13,45,4.0,74.5,5.2,14.7,76.5,65.53,50.29
2018,11,27,14,0,0.0,62.0,5.2,14.7,62.0,51.36,38.17
2018,11,27,14,15,3.5,69.0,5.2,14.65,70.5,60.45,46.15
2018,11,27,14,30,7.0,76.0,5.2,14.6,79.0,70.37,54.84
2018,11,27,14,45,7.0,67.5,5.15,14.6,70.0,62.59,48.27
2018,11,27,15,0,7.0,59.0,5.1,14.6,61.0,55.13,41.93
2018,11,27,15,15,3.5,52.0,5.1,14.6,53.0,46.1,34.01
2018,11,27,15,30,0.0,45.0,5.1,14.6,45.0,37.22,26.15
2018,11,27,15,45,0.0,35.5,4.65,14.45,35.5,29.33,19.24
2018,11,27,16,0,0.0,26.0,4.2,14.3,26.0,21.45,12.29
2018,11,27,16,15,1.5,19.0,3.9,14.2,19.0,16.8,7.77
2018,11,27,16,30,3.0,12.0,3.6,14.1,12.0,12.06,0.0
2018,11,27,16,45,1.5,6.0,3.3,14.0,6.0,6.15,0.0
2018,11,27,17,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,28,7,15,1.5,5.5,0.45,13.0,5.5,4.69,0.0
2018,11,28,7,30,3.0,11.0,0.7,13.1,11.0,9.05,0.23
2018,11,28,7,45,5.5,17.5,1.0,13.25,18.0,14.8,7.06
2018,11,28,8,0,8.0,24.0,1.3,13.4,25.0,20.33,12.32
2018,11,28,8,15,7.5,26.5,1.45,13.5,28.0,22.91,13.72
2018,11,28,8,30,7.0,29.0,1.6,13.6,31.0,25.43,15.95
2018,11,28,8,45,66.5,60.5,1.7,13.75,81.0,64.98,47.32
