Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,0,126.0,92.0,1.8,13.9,131.0,111.94,85.46
2018,11,28,9,15,121.5,98.5,1.8,14.05,139.5,125.27,97.78
2018,11,28,9,30,117.0,105.0,1.8,14.2,148.0,137.96,109.42
2018,11,28,9,45,108.0,125.5,1.75,14.4,168.0,161.16,129.47
2018,11,28,10,0,99.0,146.0,1.7,14.6,188.0,183.91,148.61
2018,11,28,10,15,83.5,159.0,1.8,14.7,196.0,187.18,151.53
2018,11,28,10,30,68.0,172.0,1.9,14.8,204.0,196.24,158.95
2018,11,28,10,45,136.0,184.5,2.0,14.9,251.0,266.37,216.94
2018,11,28,11,0,204.0,197.0,2.1,15.0,298.0,333.32,271.62
2018,11,28,11,15,359.0,181.0,2.1,15.05,363.0,450.55,366.45
2018,11,28,11,30,514.0,165.0,2.1,15.1,428.0,582.33,469.35
2018,11,28,11,45,416.0,160.5,2.15,15.15,374.5,522.86,422.81
2018,11,28,12,0,318.0,156.0,2.2,15.2,321.0,455.12,370.08
2018,11,28,12,15,410.0,134.0,2.4,15.2,344.5,519.65,423.7
2018,11,28,12,30,502.0,112.0,2.6,15.2,368.0,597.19,485.28
2018,11,28,12,45,475.5,137.5,2.85,15.2,375.5,606.96,493.16
2018,11,28,13,0,449.0,163.0,3.1,15.2,383.0,624.81,506.88
2018,11,28,13,15,303.5,181.0,3.2,15.2,327.0,501.79,410.08
2018,11,28,13,30,158.0,199.0,3.3,15.2,271.0,377.45,309.4
2018,11,28,13,45,152.5,188.0,3.4,15.2,254.5,363.43,299.27
2018,11,28,14,0,147.0,177.0,3.5,15.2,238.0,348.79,288.11
2018,11,28,14,15,274.0,145.5,3.45,15.2,248.0,447.61,371.78
2018,11,28,14,30,401.0,114.0,3.4,15.2,258.0,545.63,452.4
2018,11,28,14,45,440.5,100.0,3.3,15.15,243.0,561.19,464.69
2018,11,28,15,0,480.0,86.0,3.2,15.1,228.0,573.42,474.11
2018,11,28,15,15,436.5,77.0,3.2,15.1,191.5,516.81,428.93
2018,11,28,15,30,393.0,68.0,3.2,15.1,155.0,460.53,382.89
2018,11,28,15,45,365.5,57.0,2.85,14.95,124.5,415.34,343.6
2018,11,28,16,0,338.0,46.0,2.5,14.8,94.0,372.2,303.74
2018,11,28,16,15,247.5,34.0,2.5,14.65,62.5,278.66,216.16
2018,11,28,16,30,157.0,22.0,2.5,14.5,31.0,173.59,33.52
2018,11,28,16,45,78.5,11.0,2.45,14.4,15.5,63.25,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,14.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,14.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,14.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,14.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,13.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,10.65,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,10.8,13.7,2.0,0.0,0.0
2018,11,29,7,15,11.0,13.0,10.8,13.65,14.0,11.1,0.0
2018,11,29,7,30,22.0,24.0,10.8,13.6,26.0,19.37,5.88
2018,11,29,7,45,45.0,36.5,10.8,13.55,42.5,28.86,18.84
2018,11,29,8,0,68.0,49.0,10.8,13.5,59.0,38.46,28.1
2018,11,29,8,15,80.5,60.0,10.75,13.55,76.0,53.93,37.57
2018,11,29,8,30,93.0,71.0,10.7,13.6,93.0,71.22,51.17
2018,11,29,8,45,86.5,76.5,10.6,13.6,99.5,82.0,60.99
2018,11,29,9,0,80.0,82.0,10.5,13.6,106.0,91.78,70.26
2018,11,29,9,15,57.5,89.5,10.4,13.6,108.0,94.07,73.52
2018,11,29,9,30,35.0,97.0,10.3,13.6,110.0,96.34,76.29
2018,11,29,9,45,96.5,129.0,10.15,13.65,168.5,159.46,129.51
2018,11,29,10,0,158.0,161.0,10.0,13.7,227.0,226.06,185.93
2018,11,29,10,15,202.0,164.0,9.75,13.7,254.0,271.25,224.63
2018,11,29,10,30,246.0,167.0,9.5,13.7,281.0,312.82,260.39
2018,11,29,10,45,312.5,174.5,9.25,13.75,324.5,376.72,314.69
2018,11,29,11,0,379.0,182.0,9.0,13.8,368.0,446.09,373.08
2018,11,29,11,15,210.0,160.5,8.75,13.8,264.0,322.45,269.4
2018,11,29,11,30,41.0,139.0,8.5,13.8,160.0,158.53,129.39
2018,11,29,11,45,32.5,163.0,8.3,13.85,179.5,179.06,146.3
2018,11,29,12,0,24.0,187.0,8.1,13.9,199.0,187.04,152.57
2018,11,29,12,15,147.0,186.0,8.0,13.9,260.5,321.59,268.17
2018,11,29,12,30,270.0,185.0,7.9,13.9,322.0,451.13,377.61
2018,11,29,12,45,452.5,155.0,7.75,13.9,378.5,606.81,507.82
2018,11,29,13,0,635.0,125.0,7.6,13.9,435.0,756.45,628.21
2018,11,29,13,15,680.5,110.5,7.4,13.9,431.0,791.99,655.69
2018,11,29,13,30,726.0,96.0,7.2,13.9,427.0,824.51,681.07
2018,11,29,13,45,509.5,121.0,7.05,13.9,347.0,650.16,544.01
2018,11,29,14,0,293.0,146.0,6.9,13.9,267.0,462.44,389.9
2018,11,29,14,15,272.5,125.0,6.75,13.8,230.5,418.0,354.48
2018,11,29,14,30,252.0,104.0,6.6,13.7,194.0,371.9,316.91
2018,11,29,14,45,378.0,88.0,6.45,13.65,207.0,487.36,414.95
2018,11,29,15,0,504.0,72.0,6.3,13.6,220.0,584.53,494.13
2018,11,29,15,15,304.0,70.0,6.3,13.6,155.5,390.42,333.03
2018,11,29,15,30,104.0,68.0,6.3,13.6,91.0,176.73,148.41
2018,11,29,15,45,131.0,53.0,6.5,13.4,75.5,194.97,163.56
2018,11,29,16,0,158.0,38.0,6.7,13.2,60.0,213.59,176.86
2018,11,29,16,15,104.0,26.0,6.85,13.1,38.5,132.62,102.29
2018,11,29,16,30,50.0,14.0,7.0,13.0,17.0,64.75,6.51
2018,11,29,16,45,25.0,7.0,7.15,12.85,8.5,23.13,0.0
2018,11,29,17,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.2,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.2,2.0,0.0,0.0
2018,11,30,7,15,48.5,13.5,6.9,11.4,15.5,11.52,0.0
2018,11,30,7,30,71.0,24.0,7.0,11.6,29.0,18.83,4.53
2018,11,30,7,45,96.5,39.5,7.05,11.85,51.0,30.43,20.23
2018,11,30,8,0,122.0,55.0,7.1,12.1,73.0,41.78,31.16
2018,11,30,8,15,162.0,70.5,7.2,12.3,102.5,66.52,45.8
2018,11,30,8,30,202.0,86.0,7.3,12.5,132.0,97.25,68.74
2018,11,30,8,45,306.5,91.0,7.35,12.65,176.0,138.81,100.1
2018,11,30,9,0,411.0,96.0,7.4,12.8,220.0,191.11,142.84
2018,11,30,9,15,487.5,98.0,7.3,12.95,262.5,244.1,188.94
2018,11,30,9,30,564.0,100.0,7.2,13.1,305.0,309.43,246.16
2018,11,30,9,45,679.5,87.0,7.1,13.25,355.5,380.52,307.96
2018,11,30,10,0,795.0,74.0,7.0,13.4,406.0,461.61,378.01
2018,11,30,10,15,804.5,76.5,6.95,13.5,429.5,513.16,423.68
2018,11,30,10,30,814.0,79.0,6.9,13.6,453.0,563.86,467.56
2018,11,30,10,45,820.5,81.0,6.8,13.7,470.0,611.06,507.49
2018,11,30,11,0,827.0,83.0,6.7,13.8,487.0,656.65,545.22
2018,11,30,11,15,851.5,79.5,6.65,13.8,503.5,706.86,586.17
2018,11,30,11,30,876.0,76.0,6.6,13.8,520.0,749.72,619.08
2018,11,30,11,45,865.5,79.0,6.6,13.85,520.0,784.68,645.75
2018,11,30,12,0,855.0,82.0,6.6,13.9,520.0,809.64,664.7
2018,11,30,12,15,871.0,77.0,6.6,13.9,520.0,835.14,684.29
2018,11,30,12,30,887.0,72.0,6.6,13.9,520.0,865.81,707.9
2018,11,30,12,45,884.5,70.0,6.6,13.85,508.5,881.15,720.02
2018,11,30,13,0,882.0,68.0,6.6,13.8,497.0,892.94,729.65
2018,11,30,13,15,874.0,67.0,6.55,13.8,478.0,897.49,733.58
2018,11,30,13,30,866.0,66.0,6.5,13.8,459.0,898.41,734.93
2018,11,30,13,45,847.5,65.0,6.45,13.75,432.0,886.05,726.44
2018,11,30,14,0,829.0,64.0,6.4,13.7,405.0,880.23,723.04
2018,11,30,14,15,817.0,61.0,6.35,13.65,375.0,864.25,711.83
2018,11,30,14,30,805.0,58.0,6.3,13.6,345.0,845.03,697.99
2018,11,30,14,45,777.5,55.0,6.25,13.5,308.5,808.67,670.66
2018,11,30,15,0,750.0,52.0,6.2,13.4,272.0,769.89,640.75
2018,11,30,15,15,708.0,48.5,6.2,13.4,232.0,715.66,597.46
2018,11,30,15,30,666.0,45.0,6.2,13.4,192.0,660.3,551.55
2018,11,30,15,45,598.0,41.0,5.9,13.05,151.5,582.05,484.97
2018,11,30,16,0,530.0,37.0,5.6,12.7,111.0,504.2,415.57
2018,11,30,16,15,403.0,29.5,5.45,12.45,74.0,392.78,307.71
2018,11,30,16,30,276.0,22.0,5.3,12.2,37.0,257.85,32.62
2018,11,30,16,45,138.0,11.0,5.1,11.95,18.5,104.13,0.0
2018,11,30,17,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.2,2.0,0.0,0.0
2018,12,1,7,15,23.0,9.0,6.65,12.35,10.5,7.68,0.0
2018,12,1,7,30,42.0,16.0,6.8,12.5,19.0,12.85,0.33
2018,12,1,7,45,65.5,23.5,6.95,12.6,31.5,18.75,10.17
2018,12,1,8,0,89.0,31.0,7.1,12.7,44.0,24.56,15.93
2018,12,1,8,15,110.0,40.5,7.2,12.7,62.0,40.0,24.93
2018,12,1,8,30,131.0,50.0,7.3,12.7,80.0,58.94,39.16
2018,12,1,8,45,69.5,65.5,7.45,12.75,81.5,69.37,51.06
2018,12,1,9,0,8.0,81.0,7.6,12.8,83.0,69.09,53.58
2018,12,1,9,15,4.0,66.5,7.7,12.8,67.5,56.33,42.8
2018,12,1,9,30,0.0,52.0,7.8,12.8,52.0,43.02,31.43
2018,12,1,9,45,5.0,67.5,7.9,12.8,69.5,58.02,44.21
2018,12,1,10,0,10.0,83.0,8.0,12.8,87.0,73.73,57.6
2018,12,1,10,15,265.5,108.0,7.9,12.85,229.0,257.85,214.58
2018,12,1,10,30,521.0,133.0,7.8,12.9,371.0,445.84,372.57
2018,12,1,10,45,575.5,131.0,7.75,12.95,403.0,512.13,428.34
2018,12,1,11,0,630.0,129.0,7.7,13.0,435.0,576.08,481.89
2018,12,1,11,15,437.5,151.5,7.75,13.0,366.5,487.48,408.76
2018,12,1,11,30,245.0,174.0,7.8,13.0,298.0,373.67,313.03
2018,12,1,11,45,504.5,140.0,7.85,13.0,397.0,566.61,476.36
2018,12,1,12,0,764.0,106.0,7.9,13.0,496.0,766.56,638.17
2018,12,1,12,15,760.5,106.0,7.9,13.0,491.5,788.41,654.84
2018,12,1,12,30,757.0,106.0,7.9,13.0,487.0,807.21,669.77
2018,12,1,12,45,809.0,91.5,7.9,12.95,490.5,849.09,702.97
2018,12,1,13,0,861.0,77.0,7.9,12.9,494.0,894.0,738.41
2018,12,1,13,15,722.5,101.0,7.85,12.85,441.5,816.66,678.71
2018,12,1,13,30,584.0,125.0,7.8,12.8,389.0,726.61,608.55
2018,12,1,13,45,563.0,117.5,7.8,12.75,360.5,703.73,591.48
2018,12,1,14,0,542.0,110.0,7.8,12.7,332.0,678.03,571.86
2018,12,1,14,15,648.0,90.5,7.75,12.65,335.5,752.53,632.58
2018,12,1,14,30,754.0,71.0,7.7,12.6,339.0,814.75,682.59
2018,12,1,14,45,718.5,68.5,7.7,12.5,302.0,772.17,649.48
2018,12,1,15,0,683.0,66.0,7.7,12.4,265.0,735.37,620.52
2018,12,1,15,15,635.0,61.0,7.7,12.4,225.0,675.57,571.64
2018,12,1,15,30,587.0,56.0,7.7,12.4,185.0,615.17,520.59
2018,12,1,15,45,512.5,50.0,7.4,12.15,145.0,531.53,448.37
2018,12,1,16,0,438.0,44.0,7.1,11.9,105.0,449.45,374.58
2018,12,1,16,15,313.0,34.0,6.95,11.75,69.5,327.98,258.59
2018,12,1,16,30,188.0,24.0,6.8,11.6,34.0,199.16,16.99
2018,12,1,16,45,94.0,12.0,6.65,11.4,17.0,74.8,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.4,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.4,2.0,0.0,0.0
2018,12,2,7,15,193.0,13.0,2.75,8.6,23.5,11.1,0.0
2018,12,2,7,30,358.0,23.0,2.6,8.8,45.0,19.48,1.84
2018,12,2,7,45,470.0,29.5,2.45,9.0,82.5,26.79,17.14
2018,12,2,8,0,582.0,36.0,2.3,9.2,120.0,32.44,23.21
2018,12,2,8,15,645.0,40.0,2.35,9.4,161.5,73.72,37.15
2018,12,2,8,30,708.0,44.0,2.4,9.6,203.0,127.18,72.46
2018,12,2,8,45,747.5,47.0,2.4,9.75,243.0,182.74,118.68
2018,12,2,9,0,787.0,50.0,2.4,9.9,283.0,242.41,172.37
2018,12,2,9,15,812.5,53.0,2.3,10.0,319.5,301.72,227.46
2018,12,2,9,30,838.0,56.0,2.2,10.1,356.0,362.55,283.32
2018,12,2,9,45,855.0,57.5,2.1,10.2,387.0,419.58,334.99
2018,12,2,10,0,872.0,59.0,2.0,10.3,418.0,476.86,385.21
2018,12,2,10,15,885.0,60.5,1.9,10.4,443.5,532.03,432.05
2018,12,2,10,30,898.0,62.0,1.8,10.5,469.0,586.49,476.66
2018,12,2,10,45,906.5,62.5,1.65,10.6,487.5,636.07,515.69
2018,12,2,11,0,915.0,63.0,1.5,10.7,506.0,683.96,551.98
2018,12,2,11,15,920.0,63.0,1.45,10.85,517.0,726.89,582.97
2018,12,2,11,30,925.0,63.0,1.4,11.0,528.0,767.38,610.75
2018,12,2,11,45,926.5,63.5,1.35,11.15,532.0,803.16,634.8
2018,12,2,12,0,928.0,64.0,1.3,11.3,536.0,835.93,656.52
2018,12,2,12,15,927.0,64.0,1.3,11.4,532.0,862.84,674.82
2018,12,2,12,30,926.0,64.0,1.3,11.5,528.0,886.35,690.83
2018,12,2,12,45,896.5,69.0,1.25,11.6,510.0,887.8,690.92
2018,12,2,13,0,867.0,74.0,1.2,11.7,492.0,894.28,694.92
2018,12,2,13,15,777.5,88.0,1.15,11.75,452.0,843.83,659.59
2018,12,2,13,30,688.0,102.0,1.1,11.8,412.0,794.44,625.43
2018,12,2,13,45,578.5,116.5,1.05,11.8,367.0,716.26,570.18
2018,12,2,14,0,469.0,131.0,1.0,11.8,322.0,627.46,506.1
2018,12,2,14,15,344.5,136.5,1.0,11.8,271.0,499.9,409.58
2018,12,2,14,30,220.0,142.0,1.0,11.8,220.0,396.08,327.18
2018,12,2,14,45,191.5,128.5,1.05,11.75,191.0,335.29,279.87
2018,12,2,15,0,163.0,115.0,1.1,11.7,162.0,293.83,246.27
2018,12,2,15,15,149.5,99.5,1.1,11.7,138.0,262.69,220.49
2018,12,2,15,30,136.0,84.0,1.1,11.7,114.0,231.53,193.89
2018,12,2,15,45,103.5,67.5,1.2,11.5,87.5,182.97,151.77
2018,12,2,16,0,71.0,51.0,1.3,11.3,61.0,135.41,109.55
2018,12,2,16,15,48.0,34.0,1.35,11.15,39.5,94.53,70.39
2018,12,2,16,30,25.0,17.0,1.4,11.0,18.0,43.82,0.0
2018,12,2,16,45,12.5,8.5,1.45,10.85,9.0,15.84,0.0
2018,12,2,17,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,3,7,15,44.5,10.5,3.9,7.5,13.0,8.96,0.0
2018,12,3,7,30,89.0,21.0,4.0,7.9,26.0,16.59,0.0
2018,12,3,7,45,162.5,34.5,4.1,8.25,54.0,26.49,16.76
2018,12,3,8,0,236.0,48.0,4.2,8.6,82.0,36.56,26.85
2018,12,3,8,15,359.0,55.5,4.15,8.9,126.0,65.36,39.42
2018,12,3,8,30,482.0,63.0,4.1,9.2,170.0,114.11,71.57
2018,12,3,8,45,618.5,58.0,4.0,9.5,222.0,166.8,111.05
2018,12,3,9,0,755.0,53.0,3.9,9.8,274.0,236.18,168.77
2018,12,3,9,15,705.0,67.0,3.85,10.1,294.0,281.85,214.74
2018,12,3,9,30,655.0,81.0,3.8,10.4,314.0,320.48,253.56
2018,12,3,9,45,631.0,93.5,3.75,10.7,334.0,362.95,293.41
2018,12,3,10,0,607.0,106.0,3.7,11.0,354.0,401.87,328.78
2018,12,3,10,15,722.5,88.5,3.7,11.2,401.5,479.18,394.04
2018,12,3,10,30,838.0,71.0,3.7,11.4,449.0,564.04,464.31
2018,12,3,10,45,648.5,114.5,3.7,11.55,414.0,538.12,444.13
2018,12,3,11,0,459.0,158.0,3.7,11.7,379.0,484.52,400.86
2018,12,3,11,15,559.0,141.5,3.65,11.85,416.5,560.12,462.94
2018,12,3,11,30,659.0,125.0,3.6,12.0,454.0,649.37,533.7
2018,12,3,11,45,725.0,109.5,3.55,12.1,474.0,710.15,580.51
2018,12,3,12,0,791.0,94.0,3.5,12.2,494.0,767.67,623.05
2018,12,3,12,15,734.5,107.5,3.4,12.3,477.0,766.02,620.77
2018,12,3,12,30,678.0,121.0,3.3,12.4,460.0,754.69,611.81
2018,12,3,12,45,615.5,133.0,3.25,12.5,435.5,730.54,593.63
2018,12,3,13,0,553.0,145.0,3.2,12.6,411.0,693.51,565.82
2018,12,3,13,15,519.5,146.0,3.1,12.65,388.0,674.86,551.92
2018,12,3,13,30,486.0,147.0,3.0,12.7,365.0,653.34,535.43
2018,12,3,13,45,376.5,148.5,2.95,12.75,312.0,559.71,461.77
2018,12,3,14,0,267.0,150.0,2.9,12.8,259.0,443.11,368.82
2018,12,3,14,15,138.0,115.0,2.9,12.8,171.0,260.71,219.11
2018,12,3,14,30,9.0,80.0,2.9,12.8,83.0,76.47,60.36
2018,12,3,14,45,29.0,91.0,2.9,12.75,99.5,118.15,97.0
2018,12,3,15,0,49.0,102.0,2.9,12.7,116.0,155.49,129.31
2018,12,3,15,15,66.5,87.5,2.9,12.7,103.5,154.92,129.3
2018,12,3,15,30,84.0,73.0,2.9,12.7,91.0,168.6,140.8
2018,12,3,15,45,45.5,50.0,2.9,12.25,59.5,103.92,84.29
2018,12,3,16,0,7.0,27.0,2.9,11.8,28.0,27.84,18.03
2018,12,3,16,15,11.5,20.0,2.95,11.65,21.0,25.87,15.22
2018,12,3,16,30,16.0,13.0,3.0,11.5,14.0,29.27,0.0
2018,12,3,16,45,8.0,6.5,3.0,11.35,7.0,11.05,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,8.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,4,7,15,2.0,6.0,4.9,8.8,6.0,5.12,0.0
2018,12,4,7,30,4.0,12.0,5.0,9.0,12.0,10.14,0.0
2018,12,4,7,45,2.0,22.5,5.1,9.15,22.5,18.58,9.89
2018,12,4,8,0,0.0,33.0,5.2,9.3,33.0,27.29,18.52
2018,12,4,8,15,0.0,45.0,5.2,9.5,45.0,37.01,26.25
2018,12,4,8,30,0.0,57.0,5.2,9.7,57.0,46.91,35.07
2018,12,4,8,45,1.5,69.5,5.15,9.95,70.0,57.63,44.42
2018,12,4,9,0,3.0,82.0,5.1,10.2,83.0,68.69,53.97
2018,12,4,9,15,1.5,86.5,5.05,10.55,87.0,72.43,57.17
2018,12,4,9,30,0.0,91.0,5.0,10.9,91.0,75.94,60.1
2018,12,4,9,45,0.0,81.5,4.95,11.2,81.5,67.82,52.97
2018,12,4,10,0,0.0,72.0,4.9,11.5,72.0,59.71,45.88
2018,12,4,10,15,0.0,59.0,4.85,11.85,59.0,48.87,36.45
2018,12,4,10,30,0.0,46.0,4.8,12.2,46.0,38.06,27.08
2018,12,4,10,45,0.0,48.5,4.7,12.5,48.5,40.14,28.8
2018,12,4,11,0,0.0,51.0,4.6,12.8,51.0,42.23,30.51
2018,12,4,11,15,0.0,52.5,4.6,13.05,52.5,43.48,31.51
2018,12,4,11,30,0.0,54.0,4.6,13.3,54.0,44.73,32.52
2018,12,4,11,45,0.0,55.5,4.6,13.5,55.5,45.98,33.54
2018,12,4,12,0,0.0,57.0,4.6,13.7,57.0,47.23,34.57
2018,12,4,12,15,0.0,58.5,4.35,13.7,58.5,48.48,35.63
2018,12,4,12,30,0.0,60.0,4.1,13.7,60.0,49.73,36.71
2018,12,4,12,45,0.0,58.0,3.9,13.7,58.0,48.06,35.32
2018,12,4,13,0,0.0,56.0,3.7,13.7,56.0,46.39,33.93
2018,12,4,13,15,0.0,53.0,3.7,13.65,53.0,43.88,31.85
2018,12,4,13,30,0.0,50.0,3.7,13.6,50.0,41.38,29.77
2018,12,4,13,45,0.0,50.0,3.7,13.5,50.0,41.37,29.83
2018,12,4,14,0,0.0,50.0,3.7,13.4,50.0,41.37,29.88
2018,12,4,14,15,0.0,54.0,3.8,13.3,54.0,44.69,32.79
2018,12,4,14,30,0.0,58.0,3.9,13.2,58.0,48.02,35.71
2018,12,4,14,45,0.0,55.5,4.0,13.1,55.5,45.94,33.97
2018,12,4,15,0,0.0,53.0,4.1,13.0,53.0,43.86,32.2
2018,12,4,15,15,0.0,42.5,4.1,13.0,42.5,35.12,24.64
2018,12,4,15,30,0.0,32.0,4.1,13.0,32.0,26.4,17.04
2018,12,4,15,45,0.0,26.0,4.2,12.6,26.0,21.43,12.64
2018,12,4,16,0,0.0,20.0,4.3,12.2,20.0,16.47,8.19
2018,12,4,16,15,1.0,14.0,4.2,11.95,14.0,12.28,4.07
2018,12,4,16,30,2.0,8.0,4.1,11.7,8.0,8.02,0.0
2018,12,4,16,45,1.0,4.0,3.95,11.5,4.0,4.1,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,10.7,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,4.1,10.8,3.0,2.46,0.0
2018,12,5,7,45,26.5,6.5,4.1,10.95,10.0,5.4,0.0
2018,12,5,8,0,53.0,10.0,4.1,11.1,17.0,7.63,1.06
2018,12,5,8,15,26.5,11.0,4.15,11.25,14.5,10.71,2.74
2018,12,5,8,30,0.0,12.0,4.2,11.4,12.0,9.86,2.88
2018,12,5,8,45,2.0,25.0,4.2,11.55,25.5,20.95,12.44
2018,12,5,9,0,4.0,38.0,4.2,11.7,39.0,32.31,22.25
2018,12,5,9,15,18.5,74.0,4.1,11.9,80.5,68.6,53.14
2018,12,5,9,30,33.0,110.0,4.0,12.1,122.0,106.98,85.71
2018,12,5,9,45,19.5,102.5,3.9,12.3,109.5,97.19,77.6
2018,12,5,10,0,6.0,95.0,3.8,12.5,97.0,82.25,64.91
2018,12,5,10,15,27.0,98.5,3.65,12.65,110.0,100.3,80.29
2018,12,5,10,30,48.0,102.0,3.5,12.8,123.0,117.08,94.73
2018,12,5,10,45,121.5,150.0,3.35,12.95,207.0,221.0,182.46
2018,12,5,11,0,195.0,198.0,3.2,13.1,291.0,326.66,269.5
2018,12,5,11,15,128.5,197.5,3.0,13.15,259.5,290.61,238.85
2018,12,5,11,30,62.0,197.0,2.8,13.2,228.0,235.09,192.22
2018,12,5,11,45,38.5,169.0,2.6,13.25,188.5,190.34,155.1
2018,12,5,12,0,15.0,141.0,2.4,13.3,149.0,134.49,108.26
2018,12,5,12,15,12.5,121.5,2.25,13.3,128.0,114.53,91.69
2018,12,5,12,30,10.0,102.0,2.1,13.3,107.0,94.66,75.04
2018,12,5,12,45,6.5,105.5,1.9,13.3,108.5,95.27,75.48
2018,12,5,13,0,3.0,109.0,1.7,13.3,110.0,95.89,75.89
2018,12,5,13,15,9.5,126.5,1.65,13.25,130.5,119.67,96.2
2018,12,5,13,30,16.0,144.0,1.6,13.2,151.0,145.22,117.86
2018,12,5,13,45,79.0,148.5,1.55,13.2,180.5,225.25,186.63
2018,12,5,14,0,142.0,153.0,1.5,13.2,210.0,311.69,258.81
2018,12,5,14,15,151.0,142.0,1.7,13.1,198.5,309.21,257.62
2018,12,5,14,30,160.0,131.0,1.9,13.0,187.0,306.12,256.27
2018,12,5,14,45,170.5,113.0,2.05,12.95,167.0,312.37,262.18
2018,12,5,15,0,181.0,95.0,2.2,12.9,147.0,297.72,251.0
2018,12,5,15,15,243.0,84.0,2.2,12.9,143.0,337.18,284.65
2018,12,5,15,30,305.0,73.0,2.2,12.9,139.0,393.26,329.49
2018,12,5,15,45,265.5,60.0,2.45,12.65,108.5,338.26,282.12
2018,12,5,16,0,226.0,47.0,2.7,12.4,78.0,284.76,234.26
2018,12,5,16,15,163.0,34.0,2.8,12.25,52.0,216.09,165.96
2018,12,5,16,30,100.0,21.0,2.9,12.1,26.0,129.45,0.0
2018,12,5,16,45,50.0,10.5,3.0,12.0,13.0,43.37,0.0
2018,12,5,17,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,6,7,15,73.5,10.0,3.8,9.55,13.5,8.54,0.0
2018,12,6,7,30,147.0,20.0,3.9,9.8,27.0,15.61,0.0
2018,12,6,7,45,252.0,30.0,4.0,10.1,57.5,24.68,14.49
2018,12,6,8,0,357.0,40.0,4.1,10.4,88.0,32.58,23.0
2018,12,6,8,15,437.5,48.0,4.05,10.6,127.0,62.89,35.43
2018,12,6,8,30,518.0,56.0,4.0,10.8,166.0,109.16,65.48
2018,12,6,8,45,597.5,57.5,4.0,11.05,209.0,159.05,104.47
2018,12,6,9,0,677.0,59.0,4.0,11.3,252.0,219.24,156.03
2018,12,6,9,15,729.0,58.5,3.9,11.6,291.0,276.39,207.82
2018,12,6,9,30,781.0,58.0,3.8,11.9,330.0,338.41,263.91
2018,12,6,9,45,804.0,59.5,3.75,12.2,361.5,395.28,315.6
2018,12,6,10,0,827.0,61.0,3.7,12.5,393.0,453.19,366.83
2018,12,6,10,15,840.0,62.0,3.55,12.75,417.5,503.75,410.75
2018,12,6,10,30,853.0,63.0,3.4,13.0,442.0,555.43,454.08
2018,12,6,10,45,862.0,64.5,3.25,13.25,461.0,604.39,493.87
2018,12,6,11,0,871.0,66.0,3.1,13.5,480.0,651.89,531.31
2018,12,6,11,15,876.0,66.5,2.95,13.65,491.0,693.77,563.07
2018,12,6,11,30,881.0,67.0,2.8,13.8,502.0,733.4,591.05
2018,12,6,11,45,882.5,67.5,2.65,13.95,506.0,767.9,614.84
2018,12,6,12,0,884.0,68.0,2.5,14.1,510.0,799.57,636.28
2018,12,6,12,15,882.5,68.0,2.4,14.2,506.5,825.17,653.59
2018,12,6,12,30,881.0,68.0,2.3,14.3,503.0,847.53,668.53
2018,12,6,12,45,805.5,84.0,2.2,14.45,475.0,831.09,655.71
2018,12,6,13,0,730.0,100.0,2.1,14.6,447.0,804.96,636.42
2018,12,6,13,15,792.0,82.5,2.0,14.65,446.0,846.31,665.85
2018,12,6,13,30,854.0,65.0,1.9,14.7,445.0,880.07,688.9
2018,12,6,13,45,840.5,64.0,1.85,14.7,420.5,872.9,683.84
2018,12,6,14,0,827.0,63.0,1.8,14.7,396.0,872.21,683.85
2018,12,6,14,15,807.5,60.5,1.7,14.7,365.0,850.66,668.48
2018,12,6,14,30,788.0,58.0,1.6,14.7,334.0,825.97,650.93
2018,12,6,14,45,760.0,56.0,1.5,14.7,299.0,791.41,625.97
2018,12,6,15,0,732.0,54.0,1.4,14.7,264.0,754.4,598.66
2018,12,6,15,15,689.5,50.0,1.4,14.7,225.0,699.96,558.6
2018,12,6,15,30,647.0,46.0,1.4,14.7,186.0,644.38,515.96
2018,12,6,15,45,580.5,41.0,1.1,14.3,146.0,567.07,453.1
2018,12,6,16,0,514.0,36.0,0.8,13.9,106.0,490.43,387.63
2018,12,6,16,15,391.5,28.5,0.75,13.8,70.5,383.43,287.3
2018,12,6,16,30,269.0,21.0,0.7,13.7,35.0,251.13,0.0
2018,12,6,16,45,134.5,10.5,0.65,13.55,17.5,101.58,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.9,10.0,10.5,7.68,0.0
2018,12,7,7,30,64.0,18.0,2.0,10.1,21.0,14.25,0.0
2018,12,7,7,45,119.5,32.5,2.1,10.2,45.5,25.32,14.76
2018,12,7,8,0,175.0,47.0,2.2,10.3,70.0,36.24,26.19
2018,12,7,8,15,260.0,57.5,2.2,10.5,105.5,59.04,37.5
2018,12,7,8,30,345.0,68.0,2.2,10.7,141.0,96.86,62.57
2018,12,7,8,45,327.5,84.0,2.15,10.9,164.5,132.12,93.35
2018,12,7,9,0,310.0,100.0,2.1,11.1,188.0,165.49,124.27
2018,12,7,9,15,318.0,113.5,1.95,11.3,214.0,197.39,153.31
2018,12,7,9,30,326.0,127.0,1.8,11.5,240.0,233.75,185.84
2018,12,7,9,45,377.0,131.5,1.6,11.7,273.5,286.81,230.8
2018,12,7,10,0,428.0,136.0,1.4,11.9,307.0,339.02,274.38
2018,12,7,10,15,563.0,116.5,1.25,12.25,356.0,420.24,339.98
2018,12,7,10,30,698.0,97.0,1.1,12.6,405.0,508.05,409.05
2018,12,7,10,45,788.5,81.5,0.9,12.9,443.5,581.09,464.33
2018,12,7,11,0,879.0,66.0,0.7,13.2,482.0,655.48,518.43
2018,12,7,11,15,885.0,66.5,0.75,13.45,493.5,698.42,549.82
2018,12,7,11,30,891.0,67.0,0.8,13.7,505.0,739.17,578.07
2018,12,7,11,45,893.0,67.0,0.85,14.0,509.0,773.86,601.78
2018,12,7,12,0,895.0,67.0,0.9,14.3,513.0,805.7,623.48
2018,12,7,12,15,894.0,66.5,1.05,14.4,509.5,831.45,642.97
2018,12,7,12,30,893.0,66.0,1.2,14.5,506.0,853.93,660.33
2018,12,7,12,45,889.0,65.5,1.3,14.6,495.5,870.43,672.98
2018,12,7,13,0,885.0,65.0,1.4,14.7,485.0,883.42,683.4
2018,12,7,13,15,876.5,64.0,1.45,14.7,466.5,888.14,687.86
2018,12,7,13,30,868.0,63.0,1.5,14.7,448.0,889.25,690.04
2018,12,7,13,45,855.0,61.5,1.55,14.7,423.5,881.97,686.54
2018,12,7,14,0,842.0,60.0,1.6,14.7,399.0,871.23,680.73
2018,12,7,14,15,822.5,58.0,1.6,14.6,368.0,860.34,674.42
2018,12,7,14,30,803.0,56.0,1.6,14.5,337.0,836.37,658.7
2018,12,7,14,45,774.5,54.0,1.6,14.45,301.5,801.35,634.65
2018,12,7,15,0,746.0,52.0,1.6,14.4,266.0,763.87,608.13
2018,12,7,15,15,704.5,48.5,1.6,14.4,227.0,710.89,568.95
2018,12,7,15,30,663.0,45.0,1.6,14.4,188.0,656.67,527.09
2018,12,7,15,45,596.0,40.5,1.5,13.95,148.0,579.3,465.55
2018,12,7,16,0,529.0,36.0,1.4,13.5,108.0,502.41,400.77
2018,12,7,16,15,406.0,28.5,1.4,13.3,72.0,394.61,298.3
2018,12,7,16,30,283.0,21.0,1.4,13.1,36.0,261.41,0.0
2018,12,7,16,45,141.5,10.5,1.45,12.85,18.0,106.48,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,8,7,15,110.5,9.5,2.95,8.3,14.5,8.11,0.0
2018,12,8,7,30,221.0,19.0,3.0,8.6,29.0,15.99,0.0
2018,12,8,7,45,361.0,27.0,3.1,8.9,64.5,22.41,12.22
2018,12,8,8,0,501.0,35.0,3.2,9.2,100.0,28.92,19.82
2018,12,8,8,15,492.0,45.5,3.2,9.45,128.5,61.55,33.59
2018,12,8,8,30,483.0,56.0,3.2,9.7,157.0,103.25,62.35
2018,12,8,8,45,591.0,57.0,3.2,9.95,205.5,155.05,101.54
2018,12,8,9,0,699.0,58.0,3.2,10.2,254.0,220.56,156.35
2018,12,8,9,15,704.0,64.0,3.15,10.65,283.5,271.53,204.43
2018,12,8,9,30,709.0,70.0,3.1,11.1,313.0,322.28,251.94
2018,12,8,9,45,731.0,73.0,3.1,11.55,344.0,376.49,300.95
2018,12,8,10,0,753.0,76.0,3.1,12.0,375.0,431.83,349.61
2018,12,8,10,15,813.0,69.5,3.0,12.35,411.0,497.32,404.89
2018,12,8,10,30,873.0,63.0,2.9,12.7,447.0,563.26,459.16
2018,12,8,10,45,881.5,64.5,2.85,13.1,466.0,612.89,499.21
2018,12,8,11,0,890.0,66.0,2.8,13.5,485.0,661.0,536.94
2018,12,8,11,15,895.0,66.5,2.65,13.7,496.5,703.74,569.09
2018,12,8,11,30,900.0,67.0,2.5,13.9,508.0,744.2,597.2
2018,12,8,11,45,883.0,72.0,2.4,14.05,507.5,770.79,615.17
2018,12,8,12,0,866.0,77.0,2.3,14.2,507.0,800.91,635.66
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,828.14,653.98
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,860.34,675.71
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,876.23,685.32
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,888.53,692.5
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,893.01,694.84
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,893.87,694.8
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,896.17,696.51
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,885.16,689.02
