Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,864.74,675.33
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,841.09,659.3
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,804.53,634.36
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,765.46,606.9
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,597.58,482.89
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,422.97,347.97
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,320.08,263.88
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,203.87,165.77
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,153.46,116.18
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,89.37,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,32.17,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,6.4,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,12.8,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,23.01,12.28
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,33.88,23.97
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,53.27,35.97
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,79.74,55.48
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,109.96,80.05
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,143.78,108.93
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,176.02,137.27
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,210.98,168.05
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,175.55,142.2
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,119.19,96.32
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,188.12,154.38
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,269.81,221.83
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,191.89,157.45
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,98.87,79.16
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,91.79,73.06
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,88.52,69.92
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,129.61,104.6
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,173.73,141.17
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,300.48,247.09
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,405.05,332.21
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,483.93,395.3
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,546.53,445.72
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,660.59,536.49
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,764.68,614.74
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,755.32,609.27
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,743.05,602.62
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,688.39,563.56
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,631.03,521.64
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,622.39,516.33
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,610.89,507.9
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,506.18,424.48
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,413.49,348.36
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,315.52,264.76
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,204.85,168.75
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,149.15,113.91
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,79.43,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,26.75,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,4.69,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,9.39,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,21.91,11.17
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,34.22,24.35
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,51.13,36.41
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,73.84,53.98
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,94.28,71.77
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,114.8,90.16
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,132.69,106.5
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,145.08,117.87
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,156.38,128.04
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,166.75,137.11
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,166.85,137.18
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,165.17,135.49
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,146.92,119.86
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,135.46,109.9
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,208.28,171.73
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,292.43,241.74
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,326.59,270.24
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,362.93,300.48
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,506.4,419.21
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,661.48,542.37
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,762.42,618.19
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,849.01,681.74
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,877.85,702.95
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,893.59,715.16
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,888.05,712.39
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,879.02,707.25
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,860.23,694.85
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,847.96,687.13
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,812.62,661.98
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,774.76,634.18
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,722.56,593.64
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,669.03,550.32
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,592.47,486.83
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,516.45,420.26
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,406.77,313.35
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,272.49,5.18
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,111.58,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,7.26,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,14.51,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,21.81,10.72
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,28.07,18.91
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,57.13,27.92
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,108.51,58.4
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,162.7,101.46
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,221.44,153.26
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,279.02,206.63
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,338.2,261.31
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,395.1,313.25
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,452.3,363.95
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,505.88,410.55
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,558.77,455.21
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,608.27,495.96
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,656.14,534.38
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,697.76,567.48
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,737.0,596.49
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,771.65,622.21
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,803.37,645.77
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,829.14,664.98
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,851.62,681.9
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,868.34,694.89
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,881.55,705.49
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,885.6,709.68
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,885.98,711.39
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,879.37,708.24
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,869.3,702.97
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,848.07,688.1
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,833.46,678.04
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,736.48,605.15
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,646.11,535.79
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,655.64,542.83
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,653.86,539.05
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,575.1,472.97
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,496.79,404.36
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,370.96,286.46
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,221.98,8.16
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,87.48,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.97,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,11.95,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,20.95,9.56
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,30.88,21.16
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,54.3,32.36
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,93.79,57.09
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,139.13,92.15
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,192.45,137.68
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,229.82,175.46
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,257.29,204.05
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,298.89,242.3
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,340.96,280.17
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,436.84,361.2
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,540.51,447.96
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,589.04,488.9
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,636.18,527.9
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,690.42,572.18
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,749.49,617.07
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,783.02,641.92
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,813.34,664.4
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,843.55,687.06
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,870.67,707.41
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,887.22,719.8
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,900.08,729.61
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,863.52,702.33
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,817.3,667.91
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,811.37,663.98
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,802.23,657.44
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,773.32,635.62
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,741.73,611.61
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,695.61,575.7
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,647.82,537.83
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,562.72,469.93
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,477.89,400.26
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,444.75,370.18
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,410.92,337.14
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,357.28,276.5
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,285.17,19.68
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,117.34,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,13.66,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,21.39,9.47
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,28.09,18.78
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,54.03,26.73
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,104.75,55.92
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,158.7,98.3
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,217.57,150.12
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,275.62,204.02
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,335.83,259.93
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,393.0,312.69
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,450.84,364.65
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,505.52,412.48
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,559.67,458.38
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,610.05,500.07
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,658.9,539.41
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,703.27,574.4
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,745.34,605.26
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,781.41,631.59
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,814.57,655.68
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,841.22,674.39
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,864.46,690.58
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,880.97,702.16
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,893.83,711.23
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,899.91,715.51
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,902.32,717.28
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,895.62,712.59
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,885.39,705.44
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,865.31,690.77
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,851.68,680.68
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,816.95,655.2
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,779.64,627.27
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,726.05,586.77
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,671.07,543.48
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,591.99,479.25
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,513.2,411.85
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,400.79,306.32
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,263.59,25.83
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,107.14,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,7.68,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,15.1,4.49
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,22.31,13.43
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,31.32,20.77
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,40.37,28.78
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,50.91,37.96
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,61.75,47.3
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,39.97,28.71
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,18.13,9.95
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,21.85,13.14
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,25.59,16.31
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,78.19,61.3
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,135.21,109.86
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,296.71,247.7
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,473.7,395.94
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,527.19,441.08
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,590.24,493.65
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,600.23,502.14
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,614.32,513.69
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,517.34,432.35
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,374.94,312.73
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,304.93,253.7
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,213.8,176.15
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,220.37,182.21
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,227.27,188.51
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,249.16,208.15
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,252.3,212.28
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,238.21,200.8
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,223.6,188.8
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,125.2,103.84
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,42.19,30.62
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,33.46,23.1
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,24.74,15.53
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,20.19,11.51
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,15.64,7.44
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,15.9,7.14
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,21.85,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,7.42,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,7.68,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,19.8,7.16
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,31.26,21.11
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,46.42,32.25
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,67.15,48.22
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,100.47,72.06
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,145.07,106.86
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,190.28,145.56
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,237.86,186.91
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,280.99,225.13
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,326.23,264.56
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,327.46,267.71
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,329.24,269.99
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,331.8,272.22
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,317.88,260.64
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,288.7,236.21
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,241.05,196.34
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,279.56,228.59
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,335.94,274.64
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,249.4,203.69
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,175.24,141.66
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,192.86,156.58
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,211.54,172.2
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,188.71,153.39
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,165.49,134.21
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,127.19,102.38
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,102.52,81.65
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,104.91,84.17
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,117.57,95.3
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,168.89,140.25
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,239.48,200.27
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,242.63,203.12
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,261.66,218.36
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,218.94,181.2
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,161.18,130.96
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,117.6,88.88
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,64.55,6.92
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,23.82,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.41,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,8.22,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,13.17,5.54
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,17.29,8.91
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,21.43,12.62
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,25.98,16.64
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,30.55,20.61
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,30.54,20.63
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,30.55,20.63
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,29.31,19.53
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,28.07,18.43
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,55.36,41.68
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,83.68,65.63
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,77.81,60.57
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,71.99,55.6
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,82.16,64.21
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,92.69,73.13
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,86.13,67.5
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,79.38,61.72
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,63.47,48.27
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,48.06,35.2
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,47.64,34.87
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,47.22,34.54
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,44.71,32.45
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,42.21,30.35
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,36.8,25.79
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,31.39,21.22
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,23.51,14.51
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,15.65,7.79
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,45.34,33.93
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,78.76,63.11
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,103.8,84.62
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,136.46,112.06
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,106.6,85.62
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,76.62,58.9
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,53.1,36.74
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,24.32,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,10.12,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,11.95,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,19.53,5.81
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,26.27,16.82
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,45.96,22.64
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,94.5,48.4
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,144.79,87.68
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,196.63,133.52
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,255.27,185.62
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,319.21,242.64
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,345.71,271.89
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,356.62,285.87
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,439.59,354.19
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,532.72,429.06
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,582.82,469.79
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,635.86,512.02
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,666.47,536.21
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,698.64,560.26
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,719.6,575.69
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,735.98,587.93
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,670.35,539.5
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,581.16,470.55
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,513.31,418.41
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,460.31,376.0
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,408.69,335.88
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,374.05,308.26
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,279.91,231.38
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,166.77,136.76
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,134.06,109.89
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,101.87,82.92
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,330.24,279.9
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,512.57,427.29
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,574.11,473.5
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,622.65,508.35
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,518.79,424.15
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,410.32,334.06
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,257.22,200.25
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,86.86,18.49
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,33.43,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,8.54,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,17.83,4.16
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,27.76,18.01
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,46.06,28.72
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,81.33,51.18
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,126.59,82.09
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,185.72,128.18
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,222.55,165.84
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,246.84,192.06
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,331.76,262.1
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,429.95,342.97
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,482.11,387.73
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,535.56,432.16
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,578.11,466.56
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,622.2,500.72
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,667.47,535.78
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,716.51,570.96
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,752.17,594.89
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,785.1,616.63
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,812.3,634.77
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,836.3,650.66
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,853.36,661.71
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,866.93,670.48
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,873.18,675.21
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,875.85,677.7
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,799.58,625.87
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,714.63,567.28
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,740.34,587.73
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,761.26,603.31
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,722.74,576.32
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,682.25,547.65
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,640.62,516.42
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,597.59,482.62
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,552.15,444.99
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,513.68,409.61
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,406.53,312.09
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,300.38,88.4
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,133.14,0.0
